Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,0,856.0,76.0,0.9,19.7,514.0,687.5,529.63
2018,1,11,13,15,855.5,74.0,1.05,19.7,500.5,651.99,505.39
2018,1,11,13,30,855.0,72.0,1.2,19.7,487.0,613.93,478.09
2018,1,11,13,45,851.0,69.0,1.35,19.65,466.0,570.35,445.68
2018,1,11,14,0,847.0,66.0,1.5,19.6,445.0,524.87,410.49
2018,1,11,14,15,831.0,64.0,1.55,19.4,416.0,474.53,369.95
2018,1,11,14,30,815.0,62.0,1.6,19.2,387.0,421.69,326.13
2018,1,11,14,45,791.5,60.0,1.7,19.0,352.5,365.95,278.8
2018,1,11,15,0,768.0,58.0,1.8,18.8,318.0,311.23,230.89
2018,1,11,15,15,734.5,55.0,1.8,18.8,279.5,254.16,180.27
2018,1,11,15,30,701.0,52.0,1.8,18.8,241.0,199.85,132.21
2018,1,11,15,45,603.5,51.0,1.35,17.45,194.5,139.23,84.07
2018,1,11,16,0,506.0,50.0,0.9,16.1,148.0,90.76,50.07
2018,1,11,16,15,376.5,43.5,0.9,15.6,106.0,47.6,26.63
2018,1,11,16,30,247.0,37.0,0.9,15.1,64.0,28.83,18.65
2018,1,11,16,45,142.0,23.5,0.95,14.55,37.5,18.49,3.92
2018,1,11,17,0,37.0,10.0,1.0,14.0,11.0,9.1,0.0
2018,1,11,17,15,18.5,5.0,0.95,13.9,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,12,7,15,81.0,7.5,1.7,10.05,10.0,0.0,0.0
2018,1,12,7,30,162.0,15.0,1.8,10.4,20.0,106.59,0.0
2018,1,12,7,45,216.0,24.5,1.85,10.75,42.5,196.18,120.6
2018,1,12,8,0,270.0,34.0,1.9,11.1,65.0,258.02,208.54
2018,1,12,8,15,166.5,54.0,2.0,11.55,76.0,203.27,168.24
2018,1,12,8,30,63.0,74.0,2.1,12.0,87.0,145.58,119.72
2018,1,12,8,45,101.5,91.5,2.15,12.45,117.5,196.41,164.18
2018,1,12,9,0,140.0,109.0,2.2,12.9,148.0,248.82,208.82
2018,1,12,9,15,158.5,125.0,2.25,13.55,175.0,284.11,237.75
2018,1,12,9,30,177.0,141.0,2.3,14.2,202.0,319.58,266.18
2018,1,12,9,45,247.5,147.5,2.35,14.8,242.5,401.83,332.71
2018,1,12,10,0,318.0,154.0,2.4,15.4,283.0,469.76,386.2
2018,1,12,10,15,374.0,155.0,2.45,15.9,317.0,536.11,436.79
2018,1,12,10,30,430.0,156.0,2.5,16.4,351.0,584.94,473.33
2018,1,12,10,45,335.0,183.0,2.6,16.9,339.5,515.46,416.71
2018,1,12,11,0,240.0,210.0,2.7,17.4,328.0,462.43,372.48
2018,1,12,11,15,309.0,205.0,2.75,17.65,361.5,509.94,410.27
2018,1,12,11,30,378.0,200.0,2.8,17.9,395.0,555.26,445.26
2018,1,12,11,45,366.0,205.5,2.9,18.2,396.5,542.85,434.54
2018,1,12,12,0,354.0,211.0,3.0,18.5,398.0,529.32,423.33
2018,1,12,12,15,397.5,201.5,3.0,18.6,411.0,541.28,432.91
2018,1,12,12,30,441.0,192.0,3.0,18.7,424.0,563.65,449.73
2018,1,12,12,45,647.5,139.5,3.0,18.8,475.0,646.61,514.71
2018,1,12,13,0,854.0,87.0,3.0,18.9,526.0,705.35,559.66
2018,1,12,13,15,874.0,79.0,3.0,18.8,517.0,675.92,536.71
2018,1,12,13,30,894.0,71.0,3.0,18.7,508.0,638.84,508.14
2018,1,12,13,45,868.5,68.0,3.0,18.65,476.5,581.25,462.88
2018,1,12,14,0,843.0,65.0,3.0,18.6,445.0,523.6,416.57
2018,1,12,14,15,839.0,62.0,2.95,18.35,419.5,476.6,377.32
2018,1,12,14,30,835.0,59.0,2.9,18.1,394.0,428.08,335.5
2018,1,12,14,45,803.0,60.5,2.85,17.8,360.0,372.66,287.29
2018,1,12,15,0,771.0,62.0,2.8,17.5,326.0,318.01,238.72
2018,1,12,15,15,677.5,65.5,2.8,17.5,277.5,249.7,180.25
2018,1,12,15,30,584.0,69.0,2.8,17.5,229.0,191.54,131.2
2018,1,12,15,45,445.5,67.0,2.1,15.95,177.0,131.32,85.17
2018,1,12,16,0,307.0,65.0,1.4,14.4,125.0,84.91,53.54
2018,1,12,16,15,246.5,52.0,1.35,13.65,92.5,49.93,31.15
2018,1,12,16,30,186.0,39.0,1.3,12.9,60.0,30.23,20.15
2018,1,12,16,45,129.0,25.5,1.25,12.15,37.0,20.04,6.12
2018,1,12,17,0,72.0,12.0,1.2,11.4,14.0,10.91,0.0
2018,1,12,17,15,36.0,6.0,1.2,11.15,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,13,7,15,15.5,5.5,2.05,9.2,6.0,0.0,0.0
2018,1,13,7,30,31.0,11.0,2.1,9.9,12.0,27.79,0.0
2018,1,13,7,45,122.5,26.0,2.15,10.6,39.0,140.23,86.42
2018,1,13,8,0,214.0,41.0,2.2,11.3,66.0,229.4,185.26
2018,1,13,8,15,262.5,54.5,2.35,12.0,98.0,285.69,237.26
2018,1,13,8,30,311.0,68.0,2.5,12.7,130.0,345.06,289.06
2018,1,13,8,45,393.5,75.5,2.6,13.35,172.5,423.96,355.52
2018,1,13,9,0,476.0,83.0,2.7,14.0,215.0,506.59,422.51
2018,1,13,9,15,514.5,88.5,2.6,14.7,250.5,559.98,462.75
2018,1,13,9,30,553.0,94.0,2.5,15.4,286.0,608.05,497.58
2018,1,13,9,45,580.5,100.0,2.45,16.15,319.5,646.37,524.05
2018,1,13,10,0,608.0,106.0,2.4,16.9,353.0,682.94,548.56
2018,1,13,10,15,631.5,108.5,2.45,17.7,381.0,709.83,565.85
2018,1,13,10,30,655.0,111.0,2.5,18.5,409.0,734.25,581.17
2018,1,13,10,45,654.5,116.0,2.55,19.25,426.0,738.08,581.56
2018,1,13,11,0,654.0,121.0,2.6,20.0,443.0,739.06,580.14
2018,1,13,11,15,734.0,108.5,2.65,20.55,480.0,785.38,611.84
2018,1,13,11,30,814.0,96.0,2.7,21.1,517.0,822.76,636.46
2018,1,13,11,45,867.5,84.5,2.75,21.6,539.0,838.97,646.26
2018,1,13,12,0,921.0,73.0,2.8,22.1,561.0,842.71,647.61
2018,1,13,12,15,863.5,87.5,2.7,22.3,545.0,798.78,615.52
2018,1,13,12,30,806.0,102.0,2.6,22.5,529.0,746.33,577.72
2018,1,13,12,45,858.0,87.5,2.5,22.7,536.0,741.54,573.9
2018,1,13,13,0,910.0,73.0,2.4,22.9,543.0,725.43,561.76
2018,1,13,13,15,902.5,72.0,2.3,22.9,527.0,684.55,531.54
2018,1,13,13,30,895.0,71.0,2.2,22.9,511.0,641.48,498.43
2018,1,13,13,45,883.5,69.5,2.05,22.95,487.5,593.55,460.75
2018,1,13,14,0,872.0,68.0,1.9,23.0,464.0,544.23,421.24
2018,1,13,14,15,794.0,77.0,1.7,22.7,420.0,474.29,365.79
2018,1,13,14,30,716.0,86.0,1.5,22.4,376.0,407.17,311.8
2018,1,13,14,45,740.5,75.5,1.25,22.1,352.5,365.93,275.49
2018,1,13,15,0,765.0,65.0,1.0,21.8,329.0,320.82,234.63
2018,1,13,15,15,734.5,60.5,1.0,21.8,290.0,262.93,184.52
2018,1,13,15,30,704.0,56.0,1.0,21.8,251.0,207.52,136.45
2018,1,13,15,45,610.5,55.0,0.95,20.35,204.0,146.7,88.83
2018,1,13,16,0,517.0,54.0,0.9,18.9,157.0,97.65,54.43
2018,1,13,16,15,407.5,46.0,0.95,18.45,114.5,52.55,28.96
2018,1,13,16,30,298.0,38.0,1.0,18.0,72.0,31.11,20.52
2018,1,13,16,45,209.0,26.0,1.05,17.55,44.5,20.51,7.21
2018,1,13,17,0,120.0,14.0,1.1,17.1,17.0,12.73,0.0
2018,1,13,17,15,60.0,7.0,1.05,16.9,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,14,7,15,43.0,6.5,1.4,12.45,8.0,0.0,0.0
2018,1,14,7,30,86.0,13.0,1.4,13.0,16.0,61.17,0.0
2018,1,14,7,45,184.5,26.5,1.45,13.6,44.5,179.6,112.62
2018,1,14,8,0,283.0,40.0,1.5,14.2,73.0,272.79,217.97
2018,1,14,8,15,342.5,50.5,1.8,14.95,107.5,334.83,274.48
2018,1,14,8,30,402.0,61.0,2.1,15.7,142.0,404.41,333.84
2018,1,14,8,45,396.0,75.5,2.4,16.45,170.5,426.01,352.45
2018,1,14,9,0,390.0,90.0,2.7,17.2,199.0,449.06,370.98
2018,1,14,9,15,359.0,109.5,2.6,17.75,221.0,456.37,374.99
2018,1,14,9,30,328.0,129.0,2.5,18.3,243.0,443.61,363.19
2018,1,14,9,45,354.5,139.0,2.45,18.8,273.5,480.89,391.36
2018,1,14,10,0,381.0,149.0,2.4,19.3,304.0,535.02,431.0
2018,1,14,10,15,473.0,141.0,2.5,19.85,347.5,605.64,484.51
2018,1,14,10,30,565.0,133.0,2.6,20.4,391.0,675.33,535.23
2018,1,14,10,45,721.5,103.5,2.65,20.95,449.5,782.22,610.49
2018,1,14,11,0,878.0,74.0,2.7,21.5,508.0,863.56,665.22
2018,1,14,11,15,876.5,76.5,2.7,21.7,521.0,857.32,658.94
2018,1,14,11,30,875.0,79.0,2.7,21.9,534.0,847.61,651.18
2018,1,14,11,45,763.0,109.0,2.65,22.1,510.0,786.85,607.39
2018,1,14,12,0,651.0,139.0,2.6,22.3,486.0,712.9,554.21
2018,1,14,12,15,403.5,183.5,2.5,22.3,398.5,542.04,424.98
2018,1,14,12,30,156.0,228.0,2.4,22.3,311.0,361.58,284.09
2018,1,14,12,45,146.5,224.5,2.3,22.3,301.5,343.41,270.42
2018,1,14,13,0,137.0,221.0,2.2,22.3,292.0,325.5,256.24
2018,1,14,13,15,280.0,200.0,2.0,22.15,340.0,400.66,316.06
2018,1,14,13,30,423.0,179.0,1.8,22.0,388.0,463.42,363.82
2018,1,14,13,45,610.5,131.0,1.65,21.9,418.0,506.15,395.55
2018,1,14,14,0,798.0,83.0,1.5,21.8,448.0,525.03,407.61
2018,1,14,14,15,672.5,99.0,1.3,21.45,393.0,440.05,340.66
2018,1,14,14,30,547.0,115.0,1.1,21.1,338.0,363.88,280.52
2018,1,14,14,45,379.5,120.5,0.9,20.8,269.0,269.21,206.45
2018,1,14,15,0,212.0,126.0,0.7,20.5,200.0,190.96,145.77
2018,1,14,15,15,212.0,116.5,0.7,20.5,183.0,167.56,125.64
2018,1,14,15,30,212.0,107.0,0.7,20.5,166.0,143.92,104.93
2018,1,14,15,45,153.5,92.0,0.75,19.35,131.0,105.24,75.2
2018,1,14,16,0,95.0,77.0,0.8,18.2,96.0,75.28,53.3
2018,1,14,16,15,75.0,59.5,0.85,17.65,72.5,52.03,35.84
2018,1,14,16,30,55.0,42.0,0.9,17.1,49.0,34.25,23.37
2018,1,14,16,45,36.5,26.0,1.0,16.6,30.0,21.66,8.91
2018,1,14,17,0,18.0,10.0,1.1,16.1,11.0,9.1,0.0
2018,1,14,17,15,9.0,5.0,1.05,16.1,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,15,7,15,8.0,2.0,0.9,12.15,2.5,0.0,0.0
2018,1,15,7,30,16.0,4.0,0.9,12.5,5.0,12.82,0.0
2018,1,15,7,45,18.0,8.5,0.9,12.9,10.0,20.82,8.59
2018,1,15,8,0,20.0,13.0,0.9,13.3,15.0,27.97,18.0
2018,1,15,8,15,10.0,14.0,0.95,13.9,15.0,19.47,11.16
2018,1,15,8,30,0.0,15.0,1.0,14.5,15.0,13.18,5.62
2018,1,15,8,45,0.0,27.0,1.05,15.1,27.0,23.76,14.74
2018,1,15,9,0,0.0,39.0,1.1,15.7,39.0,34.37,23.8
2018,1,15,9,15,0.0,53.0,1.2,16.15,53.0,46.78,34.29
2018,1,15,9,30,0.0,67.0,1.3,16.6,67.0,59.22,44.67
2018,1,15,9,45,0.5,72.0,1.35,17.0,72.0,64.09,48.62
2018,1,15,10,0,1.0,77.0,1.4,17.4,77.0,69.04,52.6
2018,1,15,10,15,84.5,133.5,1.6,18.1,172.0,224.96,183.09
2018,1,15,10,30,168.0,190.0,1.8,18.8,267.0,366.63,295.69
2018,1,15,10,45,283.0,189.5,1.95,19.55,327.0,479.5,383.24
2018,1,15,11,0,398.0,189.0,2.1,20.3,387.0,590.98,466.71
2018,1,15,11,15,388.0,197.0,2.15,20.65,394.5,569.48,449.01
2018,1,15,11,30,378.0,205.0,2.2,21.0,402.0,563.01,443.07
2018,1,15,11,45,362.0,212.5,2.25,21.4,403.5,549.55,431.72
2018,1,15,12,0,346.0,220.0,2.3,21.8,405.0,535.04,419.67
2018,1,15,12,15,371.0,215.0,2.05,21.5,413.5,537.89,421.62
2018,1,15,12,30,396.0,210.0,1.8,21.2,422.0,538.33,421.48
2018,1,15,12,45,434.5,197.0,1.55,20.95,426.5,549.91,429.32
2018,1,15,13,0,473.0,184.0,1.3,20.7,431.0,544.86,424.73
2018,1,15,13,15,484.0,175.5,1.15,20.3,422.0,522.12,407.4
2018,1,15,13,30,495.0,167.0,1.0,19.9,413.0,497.16,388.23
2018,1,15,13,45,470.5,164.0,0.85,19.45,389.5,454.89,355.54
2018,1,15,14,0,446.0,161.0,0.7,19.0,366.0,413.48,323.12
2018,1,15,14,15,385.0,159.5,0.65,18.75,328.5,356.81,278.88
2018,1,15,14,30,324.0,158.0,0.6,18.5,291.0,299.37,233.67
2018,1,15,14,45,249.5,150.0,0.55,18.2,247.5,242.97,189.02
2018,1,15,15,0,175.0,142.0,0.5,17.9,204.0,190.57,147.53
2018,1,15,15,15,174.5,127.0,0.5,17.9,182.5,164.62,125.49
2018,1,15,15,30,174.0,112.0,0.5,17.9,161.0,138.75,103.17
2018,1,15,15,45,135.0,95.0,0.65,17.0,129.5,105.18,76.69
2018,1,15,16,0,96.0,78.0,0.8,16.1,98.0,76.46,54.72
2018,1,15,16,15,75.0,60.5,0.85,15.6,74.0,53.06,36.99
2018,1,15,16,30,54.0,43.0,0.9,15.1,50.0,35.04,24.37
2018,1,15,16,45,41.0,28.0,1.0,14.6,32.0,23.18,10.86
2018,1,15,17,0,28.0,13.0,1.1,14.1,14.0,11.82,0.0
2018,1,15,17,15,14.0,6.5,1.05,13.85,7.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,16,7,15,4.5,4.0,0.5,13.7,4.0,0.0,0.0
2018,1,16,7,30,9.0,8.0,0.5,14.0,8.0,12.44,0.0
2018,1,16,7,45,4.5,15.5,0.45,14.35,15.5,16.41,5.55
2018,1,16,8,0,0.0,23.0,0.4,14.7,23.0,20.25,11.06
2018,1,16,8,15,0.0,32.5,0.45,14.95,32.5,28.65,18.55
2018,1,16,8,30,0.0,42.0,0.5,15.2,42.0,37.06,25.93
2018,1,16,8,45,75.0,70.0,0.6,15.45,91.0,143.06,117.52
2018,1,16,9,0,150.0,98.0,0.7,15.7,140.0,239.71,198.43
2018,1,16,9,15,166.5,116.5,0.8,16.25,169.5,277.88,228.67
2018,1,16,9,30,183.0,135.0,0.9,16.8,199.0,315.84,258.4
2018,1,16,9,45,191.0,152.5,1.05,17.3,225.5,344.86,280.52
2018,1,16,10,0,199.0,170.0,1.2,17.8,252.0,373.15,301.77
2018,1,16,10,15,198.5,181.0,1.15,18.05,267.5,384.65,309.35
2018,1,16,10,30,198.0,192.0,1.1,18.3,283.0,395.41,316.37
2018,1,16,10,45,133.5,193.5,1.1,18.55,256.0,337.5,269.23
2018,1,16,11,0,69.0,195.0,1.1,18.8,229.0,263.87,209.77
2018,1,16,11,15,127.5,207.5,1.05,18.9,273.5,341.86,271.86
2018,1,16,11,30,186.0,220.0,1.0,19.0,318.0,402.29,318.24
2018,1,16,11,45,140.0,219.5,0.95,19.1,294.0,357.5,281.99
2018,1,16,12,0,94.0,219.0,0.9,19.2,270.0,299.82,236.47
2018,1,16,12,15,68.5,208.0,0.85,19.25,245.0,263.15,207.49
2018,1,16,12,30,43.0,197.0,0.8,19.3,220.0,228.12,179.47
2018,1,16,12,45,252.5,186.0,0.8,19.35,319.0,391.71,310.37
2018,1,16,13,0,462.0,175.0,0.8,19.4,418.0,528.7,413.22
2018,1,16,13,15,463.5,170.0,0.9,19.45,408.0,503.8,393.68
2018,1,16,13,30,465.0,165.0,1.0,19.5,398.0,477.41,374.18
2018,1,16,13,45,322.5,162.0,1.1,19.5,320.0,357.86,282.8
2018,1,16,14,0,180.0,159.0,1.2,19.5,242.0,253.51,200.95
2018,1,16,14,15,178.5,161.5,1.15,19.35,239.5,244.85,193.89
2018,1,16,14,30,177.0,164.0,1.1,19.2,237.0,235.68,185.8
2018,1,16,14,45,121.5,137.0,1.05,19.0,185.0,177.01,138.72
2018,1,16,15,0,66.0,110.0,1.0,18.8,133.0,121.75,94.37
2018,1,16,15,15,83.5,103.0,1.0,18.8,129.0,118.09,90.49
2018,1,16,15,30,101.0,96.0,1.0,18.8,125.0,109.12,81.75
2018,1,16,15,45,120.5,85.5,0.85,17.8,114.5,95.21,69.0
2018,1,16,16,0,140.0,75.0,0.7,16.8,104.0,78.86,54.74
2018,1,16,16,15,106.0,58.5,0.75,16.35,77.5,53.16,36.16
2018,1,16,16,30,72.0,42.0,0.8,15.9,51.0,34.48,23.89
2018,1,16,16,45,51.5,27.5,0.8,15.4,32.5,22.92,11.29
2018,1,16,17,0,31.0,13.0,0.8,14.9,14.0,11.82,0.0
2018,1,16,17,15,15.5,6.5,0.85,14.65,7.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,13.3,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,7,15,10.0,6.0,0.7,12.55,6.5,0.0,0.0
2018,1,17,7,30,20.0,12.0,0.8,13.0,13.0,22.4,0.0
2018,1,17,7,45,28.0,28.0,0.9,13.45,30.5,53.19,31.46
2018,1,17,8,0,36.0,44.0,1.0,13.9,48.0,79.15,60.23
2018,1,17,8,15,54.0,61.5,1.05,14.3,71.0,112.7,90.15
2018,1,17,8,30,72.0,79.0,1.1,14.7,94.0,159.11,130.01
2018,1,17,8,45,104.5,96.0,1.15,15.15,123.0,204.68,168.86
2018,1,17,9,0,137.0,113.0,1.2,15.6,152.0,251.67,207.98
2018,1,17,9,15,262.5,118.0,1.2,16.05,206.0,373.47,307.82
2018,1,17,9,30,388.0,123.0,1.2,16.5,260.0,503.55,409.02
2018,1,17,9,45,431.0,129.0,1.25,17.0,295.5,551.67,443.88
2018,1,17,10,0,474.0,135.0,1.3,17.5,331.0,599.3,478.26
2018,1,17,10,15,477.5,145.0,1.25,17.85,354.5,616.45,488.41
2018,1,17,10,30,481.0,155.0,1.2,18.2,378.0,631.45,497.11
2018,1,17,10,45,495.5,160.5,1.15,18.6,400.0,648.51,507.4
2018,1,17,11,0,510.0,166.0,1.1,19.0,422.0,663.35,515.94
2018,1,17,11,15,532.0,165.0,0.95,19.3,439.0,674.68,521.38
2018,1,17,11,30,554.0,164.0,0.8,19.6,456.0,683.41,524.78
2018,1,17,11,45,547.0,165.5,0.65,19.9,457.5,667.91,510.7
2018,1,17,12,0,540.0,167.0,0.5,20.2,459.0,650.41,495.55
2018,1,17,12,15,459.0,191.0,0.55,20.4,439.0,596.96,456.34
2018,1,17,12,30,378.0,215.0,0.6,20.6,419.0,531.59,408.72
2018,1,17,12,45,413.0,205.0,0.65,20.8,425.5,544.31,418.74
2018,1,17,13,0,448.0,195.0,0.7,21.0,432.0,540.79,416.36
2018,1,17,13,15,477.0,180.5,0.85,21.1,426.5,524.8,405.88
2018,1,17,13,30,506.0,166.0,1.0,21.2,421.0,505.32,392.36
2018,1,17,13,45,551.5,147.0,1.15,21.25,413.5,487.27,379.43
2018,1,17,14,0,597.0,128.0,1.3,21.3,406.0,468.71,365.05
2018,1,17,14,15,572.5,124.5,1.25,21.2,378.0,420.77,326.85
2018,1,17,14,30,548.0,121.0,1.2,21.1,350.0,370.15,286.03
2018,1,17,14,45,497.0,118.0,1.1,20.95,312.5,315.25,241.25
2018,1,17,15,0,446.0,115.0,1.0,20.8,275.0,264.8,199.52
2018,1,17,15,15,431.0,103.5,1.0,20.8,243.5,221.43,162.35
2018,1,17,15,30,416.0,92.0,1.0,20.8,212.0,179.4,126.03
2018,1,17,15,45,396.0,79.0,0.75,19.65,179.0,136.72,90.42
2018,1,17,16,0,376.0,66.0,0.5,18.5,146.0,96.32,58.79
2018,1,17,16,15,321.0,54.5,0.55,17.95,111.5,58.03,34.35
2018,1,17,16,30,266.0,43.0,0.6,17.4,77.0,33.29,22.81
2018,1,17,16,45,186.0,30.0,0.65,16.85,49.0,23.52,12.17
2018,1,17,17,0,106.0,17.0,0.7,16.3,21.0,15.46,0.0
2018,1,17,17,15,53.0,8.5,0.7,16.1,10.5,7.73,0.0
2018,1,17,17,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.35,10.6,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,18,7,15,29.5,7.0,1.0,11.45,8.0,0.0,0.0
2018,1,18,7,30,59.0,14.0,1.1,12.2,16.0,46.65,0.0
2018,1,18,7,45,98.5,29.5,1.25,12.95,39.0,120.53,79.9
2018,1,18,8,0,138.0,45.0,1.4,13.7,62.0,171.14,136.75
2018,1,18,8,15,173.5,61.0,1.45,14.25,91.0,219.12,179.94
2018,1,18,8,30,209.0,77.0,1.5,14.8,120.0,269.06,223.03
2018,1,18,8,45,231.5,92.0,1.55,15.35,150.0,309.14,256.62
2018,1,18,9,0,254.0,107.0,1.6,15.9,180.0,349.76,289.55
2018,1,18,9,15,267.5,122.0,1.65,16.5,208.5,383.27,315.6
2018,1,18,9,30,281.0,137.0,1.7,17.1,237.0,416.26,340.56
2018,1,18,9,45,289.5,151.5,1.8,17.75,263.5,443.61,360.54
2018,1,18,10,0,298.0,166.0,1.9,18.4,290.0,469.91,379.35
2018,1,18,10,15,317.0,176.0,1.95,18.65,316.0,498.33,400.26
2018,1,18,10,30,336.0,186.0,2.0,18.9,342.0,525.69,420.09
2018,1,18,10,45,309.5,200.5,2.1,19.2,350.0,517.44,412.04
2018,1,18,11,0,283.0,215.0,2.2,19.5,358.0,507.68,403.12
2018,1,18,11,15,279.5,222.5,2.3,19.55,367.0,508.14,403.03
2018,1,18,11,30,276.0,230.0,2.4,19.6,376.0,507.41,402.01
2018,1,18,11,45,293.5,230.0,2.55,19.65,387.5,514.35,407.59
2018,1,18,12,0,311.0,230.0,2.7,19.7,399.0,519.64,411.86
2018,1,18,12,15,341.5,224.0,2.75,19.65,409.5,526.6,417.65
2018,1,18,12,30,372.0,218.0,2.8,19.6,420.0,531.03,421.46
2018,1,18,12,45,463.5,192.0,2.9,19.55,440.5,569.06,451.64
2018,1,18,13,0,555.0,166.0,3.0,19.5,461.0,587.08,466.43
2018,1,18,13,15,562.5,158.0,3.0,19.4,450.0,559.78,445.41
2018,1,18,13,30,570.0,150.0,3.0,19.3,439.0,530.3,422.58
2018,1,18,13,45,554.0,146.0,3.05,19.2,417.0,488.97,390.07
2018,1,18,14,0,538.0,142.0,3.1,19.1,395.0,447.55,356.88
2018,1,18,14,15,488.5,143.0,3.1,18.85,362.0,394.63,314.05
2018,1,18,14,30,439.0,144.0,3.1,18.6,329.0,345.22,273.44
2018,1,18,14,45,395.5,137.5,3.1,18.35,293.5,295.05,231.76
2018,1,18,15,0,352.0,131.0,3.1,18.1,258.0,248.85,192.9
2018,1,18,15,15,286.0,121.5,3.1,18.1,217.0,194.78,148.08
2018,1,18,15,30,220.0,112.0,3.1,18.1,176.0,151.98,113.15
2018,1,18,15,45,185.5,96.0,2.75,17.2,144.5,116.26,84.03
2018,1,18,16,0,151.0,80.0,2.4,16.3,113.0,84.79,59.4
2018,1,18,16,15,127.0,63.5,2.2,15.8,87.0,57.79,39.44
2018,1,18,16,30,103.0,47.0,2.0,15.3,61.0,37.09,26.34
2018,1,18,16,45,70.5,30.5,1.8,14.8,38.5,24.52,13.5
2018,1,18,17,0,38.0,14.0,1.6,14.3,16.0,12.73,0.0
2018,1,18,17,15,19.0,7.0,1.65,14.2,8.0,6.37,0.0
2018,1,18,17,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,19,7,15,7.5,3.5,1.3,8.65,4.0,0.0,0.0
2018,1,19,7,30,15.0,7.0,1.5,9.2,8.0,15.0,0.0
2018,1,19,7,45,7.5,17.5,1.75,9.75,18.0,20.39,9.23
2018,1,19,8,0,0.0,28.0,2.0,10.3,28.0,24.69,15.05
2018,1,19,8,15,0.0,42.5,2.1,10.6,42.5,38.88,27.64
2018,1,19,8,30,0.0,57.0,2.2,10.9,57.0,53.55,40.56
2018,1,19,8,45,0.0,74.5,2.3,11.25,74.5,71.69,56.31
2018,1,19,9,0,0.0,92.0,2.4,11.6,92.0,89.62,71.66
2018,1,19,9,15,69.0,117.0,2.45,11.85,141.5,184.55,154.47
2018,1,19,9,30,138.0,142.0,2.5,12.1,191.0,287.91,241.71
2018,1,19,9,45,408.5,121.5,2.5,12.35,288.0,524.07,437.16
2018,1,19,10,0,679.0,101.0,2.5,12.6,385.0,743.58,604.16
2018,1,19,10,15,766.0,90.0,2.55,12.75,431.5,804.35,646.05
2018,1,19,10,30,853.0,79.0,2.6,12.9,478.0,869.62,691.8
2018,1,19,10,45,864.5,80.0,2.65,13.1,501.5,880.1,697.55
2018,1,19,11,0,876.0,81.0,2.7,13.3,525.0,887.0,701.37
2018,1,19,11,15,883.0,82.0,2.75,13.4,541.0,886.3,700.18
2018,1,19,11,30,890.0,83.0,2.8,13.5,557.0,881.9,696.57
2018,1,19,11,45,894.0,83.0,2.85,13.55,565.5,862.35,682.4
2018,1,19,12,0,898.0,83.0,2.9,13.6,574.0,847.25,671.67
2018,1,19,12,15,899.0,83.0,2.95,13.6,574.5,826.21,656.8
2018,1,19,12,30,900.0,83.0,3.0,13.6,575.0,801.82,639.58
2018,1,19,12,45,875.0,87.5,3.1,13.6,561.0,765.7,613.98
2018,1,19,13,0,850.0,92.0,3.2,13.6,547.0,721.62,582.29
2018,1,19,13,15,843.5,91.0,3.2,13.5,532.0,682.7,552.73
2018,1,19,13,30,837.0,90.0,3.2,13.4,517.0,641.62,520.42
2018,1,19,13,45,799.5,93.0,3.25,13.3,487.0,584.43,474.95
2018,1,19,14,0,762.0,96.0,3.3,13.2,457.0,528.91,429.81
2018,1,19,14,15,734.5,89.0,3.3,13.0,419.5,468.31,379.84
2018,1,19,14,30,707.0,82.0,3.3,12.8,382.0,408.85,329.49
2018,1,19,14,45,606.5,91.0,3.3,12.65,333.5,338.13,269.5
2018,1,19,15,0,506.0,100.0,3.3,12.5,285.0,276.21,216.6
2018,1,19,15,15,309.5,99.0,3.3,12.5,208.0,184.62,142.24
2018,1,19,15,30,113.0,98.0,3.3,12.5,131.0,114.25,87.94
2018,1,19,15,45,57.0,84.0,2.9,11.75,100.5,83.33,63.59
2018,1,19,16,0,1.0,70.0,2.5,11.0,70.0,60.82,46.75
2018,1,19,16,15,0.5,53.0,2.25,10.4,53.0,45.86,33.69
2018,1,19,16,30,0.0,36.0,2.0,9.8,36.0,31.4,22.06
2018,1,19,16,45,1.5,23.0,1.75,9.2,23.0,20.28,10.85
2018,1,19,17,0,3.0,10.0,1.5,8.6,10.0,8.79,0.0
2018,1,19,17,15,1.5,5.0,1.5,8.45,5.0,4.55,0.0
2018,1,19,17,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,1,20,7,15,61.5,7.0,2.7,6.1,9.5,6.37,0.0
2018,1,20,7,30,123.0,14.0,2.8,6.5,19.0,83.56,0.0
2018,1,20,7,45,245.0,26.0,2.9,6.85,51.5,221.32,159.8
2018,1,20,8,0,367.0,38.0,3.0,7.2,84.0,327.26,272.23
2018,1,20,8,15,517.5,42.5,3.2,7.8,136.0,451.0,381.68
2018,1,20,8,30,668.0,47.0,3.4,8.4,188.0,577.36,487.04
2018,1,20,8,45,718.0,50.0,3.55,9.0,232.0,639.94,537.82
2018,1,20,9,0,768.0,53.0,3.7,9.6,276.0,702.53,586.76
2018,1,20,9,15,800.0,56.0,3.75,10.05,317.5,750.1,622.28
2018,1,20,9,30,832.0,59.0,3.8,10.5,359.0,796.02,655.5
2018,1,20,9,45,854.0,61.0,3.85,11.0,395.5,821.62,672.48
2018,1,20,10,0,876.0,63.0,3.9,11.5,432.0,852.71,693.35
2018,1,20,10,15,890.5,64.5,3.9,11.8,462.0,873.64,706.64
2018,1,20,10,30,905.0,66.0,3.9,12.1,492.0,891.28,717.49
2018,1,20,10,45,914.5,67.0,3.9,12.4,515.5,900.34,722.11
2018,1,20,11,0,924.0,68.0,3.9,12.7,539.0,905.75,724.23
2018,1,20,11,15,929.5,69.0,3.9,12.85,555.0,903.89,721.65
2018,1,20,11,30,935.0,70.0,3.9,13.0,571.0,898.26,716.55
2018,1,20,11,45,936.0,71.0,3.9,13.15,579.0,885.01,706.11
2018,1,20,12,0,937.0,72.0,3.9,13.3,587.0,868.11,693.22
2018,1,20,12,15,932.5,73.5,3.95,13.35,586.5,843.79,675.55
2018,1,20,12,30,928.0,75.0,4.0,13.4,586.0,816.22,655.57
2018,1,20,12,45,919.0,77.0,4.0,13.5,577.5,782.76,630.87
2018,1,20,13,0,910.0,79.0,4.0,13.6,569.0,746.62,604.15
2018,1,20,13,15,902.5,78.5,4.0,13.55,553.5,706.25,574.11
2018,1,20,13,30,895.0,78.0,4.0,13.5,538.0,663.6,540.22
2018,1,20,13,45,869.0,80.0,4.0,13.45,511.0,613.7,499.77
2018,1,20,14,0,843.0,82.0,4.0,13.4,484.0,559.78,455.41
2018,1,20,14,15,842.0,77.0,3.95,13.2,458.0,511.17,414.37
2018,1,20,14,30,841.0,72.0,3.9,13.0,432.0,460.75,370.51
2018,1,20,14,45,819.5,70.0,3.8,12.85,397.0,403.61,319.93
2018,1,20,15,0,798.0,68.0,3.7,12.7,362.0,347.18,268.73
2018,1,20,15,15,766.0,64.5,3.7,12.7,321.5,287.27,214.05
2018,1,20,15,30,734.0,61.0,3.7,12.7,281.0,229.92,161.49
2018,1,20,15,45,688.5,56.0,3.05,11.75,237.5,171.73,110.61
2018,1,20,16,0,643.0,51.0,2.4,10.8,194.0,118.36,67.78
2018,1,20,16,15,570.0,45.0,2.1,10.05,151.0,65.31,33.83
2018,1,20,16,30,497.0,39.0,1.8,9.3,108.0,31.42,22.18
2018,1,20,16,45,365.0,30.0,1.55,8.5,70.5,24.68,14.79
2018,1,20,17,0,233.0,21.0,1.3,7.7,33.0,17.84,0.0
2018,1,20,17,15,116.5,10.5,1.25,7.5,16.5,9.55,0.0
2018,1,20,17,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.45,5.55,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,7,15,50.0,8.0,0.45,5.85,10.0,7.28,0.0
2018,1,21,7,30,100.0,16.0,0.5,6.3,20.0,72.19,0.0
2018,1,21,7,45,161.0,30.5,0.5,6.75,46.5,175.8,126.99
2018,1,21,8,0,222.0,45.0,0.5,7.2,73.0,239.9,196.87
2018,1,21,8,15,285.0,57.5,0.45,7.9,108.5,305.67,254.97
2018,1,21,8,30,348.0,70.0,0.4,8.6,144.0,375.69,313.52
2018,1,21,8,45,474.5,71.0,0.35,9.35,196.0,487.1,402.38
2018,1,21,9,0,601.0,72.0,0.3,10.1,248.0,601.53,486.67
2018,1,21,9,15,519.0,95.5,0.4,11.0,262.5,576.57,465.97
2018,1,21,9,30,437.0,119.0,0.5,11.9,277.0,541.22,438.0
2018,1,21,9,45,558.0,110.0,0.6,12.8,332.5,645.29,515.44
2018,1,21,10,0,679.0,101.0,0.7,13.7,388.0,745.77,584.81
2018,1,21,10,15,775.0,86.5,0.75,14.15,436.5,810.75,627.49
2018,1,21,10,30,871.0,72.0,0.8,14.6,485.0,870.84,666.36
2018,1,21,10,45,879.0,74.5,0.85,15.0,508.0,880.47,670.87
2018,1,21,11,0,887.0,77.0,0.9,15.4,531.0,886.51,673.82
2018,1,21,11,15,892.5,78.0,1.0,15.55,547.0,884.83,673.22
2018,1,21,11,30,898.0,79.0,1.1,15.7,563.0,879.51,670.32
2018,1,21,11,45,899.5,80.5,1.2,15.9,571.5,867.73,663.01
2018,1,21,12,0,901.0,82.0,1.3,16.1,580.0,852.4,653.35
2018,1,21,12,15,901.0,82.0,1.35,16.1,580.5,830.58,639.08
2018,1,21,12,30,901.0,82.0,1.4,16.1,581.0,805.45,622.57
2018,1,21,12,45,898.0,81.5,1.5,16.15,573.5,774.28,602.19
2018,1,21,13,0,895.0,81.0,1.6,16.2,566.0,740.22,579.53
2018,1,21,13,15,874.5,83.5,1.6,16.05,547.0,699.33,550.62
2018,1,21,13,30,854.0,86.0,1.6,15.9,528.0,652.01,515.17
2018,1,21,13,45,828.5,86.5,1.65,15.8,500.5,598.55,474.62
2018,1,21,14,0,803.0,87.0,1.7,15.7,473.0,544.93,432.82
2018,1,21,14,15,741.5,90.0,1.7,15.5,430.0,476.19,378.21
2018,1,21,14,30,680.0,93.0,1.7,15.3,387.0,411.07,325.23
2018,1,21,14,45,630.5,95.0,1.65,15.05,350.0,354.33,277.58
2018,1,21,15,0,581.0,97.0,1.6,14.8,313.0,301.43,232.18
2018,1,21,15,15,525.5,93.0,1.6,14.8,272.5,245.49,184.04
2018,1,21,15,30,470.0,89.0,1.6,14.8,232.0,192.65,138.69
2018,1,21,15,45,457.0,76.5,1.2,13.7,198.0,150.44,101.77
2018,1,21,16,0,444.0,64.0,0.8,12.6,164.0,107.04,66.13
2018,1,21,16,15,409.5,53.5,0.8,12.3,130.0,65.82,38.27
2018,1,21,16,30,375.0,43.0,0.8,12.0,96.0,34.6,24.78
2018,1,21,16,45,252.0,32.0,0.85,11.65,62.0,26.22,16.12
2018,1,21,17,0,129.0,21.0,0.9,11.3,28.0,16.6,0.0
2018,1,21,17,15,64.5,10.5,0.85,11.3,14.0,9.55,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
