Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,45,857.5,73.0,3.45,18.75,473.0,884.46,692.94
2018,2,11,10,0,896.0,71.0,3.6,19.3,516.0,918.46,714.56
2018,2,11,10,15,866.0,83.5,3.7,19.6,535.5,923.73,716.32
2018,2,11,10,30,836.0,96.0,3.8,19.9,555.0,915.04,708.62
2018,2,11,10,45,863.5,93.0,3.9,20.15,585.5,936.78,722.67
2018,2,11,11,0,891.0,90.0,4.0,20.4,616.0,945.52,727.49
2018,2,11,11,15,898.5,90.5,4.1,20.35,634.0,945.66,727.4
2018,2,11,11,30,906.0,91.0,4.2,20.3,652.0,941.98,724.86
2018,2,11,11,45,821.5,119.5,4.3,20.25,634.0,892.85,690.54
2018,2,11,12,0,737.0,148.0,4.4,20.2,616.0,837.93,652.14
2018,2,11,12,15,634.0,183.0,4.35,19.8,586.0,767.36,601.54
2018,2,11,12,30,531.0,218.0,4.3,19.4,556.0,692.92,545.39
2018,2,11,12,45,328.5,244.5,4.25,19.0,453.0,525.73,417.24
2018,2,11,13,0,126.0,271.0,4.2,18.6,350.0,372.26,295.47
2018,2,11,13,15,95.5,240.0,4.05,18.2,299.0,299.82,239.04
2018,2,11,13,30,65.0,209.0,3.9,17.8,248.0,242.31,193.27
2018,2,11,13,45,331.0,186.0,3.8,17.45,374.0,402.46,324.81
2018,2,11,14,0,597.0,163.0,3.7,17.1,500.0,533.02,426.82
2018,2,11,14,15,660.0,135.5,3.65,16.65,490.5,507.51,405.79
2018,2,11,14,30,723.0,108.0,3.6,16.2,481.0,473.96,377.88
2018,2,11,14,45,631.5,121.5,3.6,15.75,431.0,404.11,320.41
2018,2,11,15,0,540.0,135.0,3.6,15.3,381.0,338.92,266.25
2018,2,11,15,15,325.5,143.0,3.6,15.3,287.5,237.8,185.23
2018,2,11,15,30,111.0,151.0,3.6,15.3,194.0,163.1,128.03
2018,2,11,15,45,131.5,129.5,3.95,14.35,174.5,139.64,107.53
2018,2,11,16,0,152.0,108.0,4.3,13.4,155.0,114.11,85.05
2018,2,11,16,15,164.5,95.5,4.1,12.75,138.5,91.41,66.29
2018,2,11,16,30,177.0,83.0,3.9,12.1,122.0,67.48,50.03
2018,2,11,16,45,168.5,64.0,3.65,11.5,93.5,49.78,38.68
2018,2,11,17,0,160.0,45.0,3.4,10.9,65.0,35.73,25.54
2018,2,11,17,15,95.0,28.5,3.4,10.6,39.0,22.99,11.29
2018,2,11,17,30,30.0,12.0,3.4,10.3,13.0,10.91,0.0
2018,2,11,17,45,15.0,6.0,3.4,10.05,6.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,12,6,45,35.5,4.5,2.4,7.65,4.5,0.0,0.0
2018,2,12,7,0,71.0,9.0,2.5,7.9,9.0,44.39,0.0
2018,2,12,7,15,236.0,20.5,2.6,8.3,40.0,177.07,0.0
2018,2,12,7,30,401.0,32.0,2.7,8.7,71.0,318.67,250.06
2018,2,12,7,45,505.5,38.5,2.8,9.15,116.5,412.61,343.13
2018,2,12,8,0,610.0,45.0,2.9,9.6,162.0,507.57,426.3
2018,2,12,8,15,657.5,50.0,2.9,10.0,207.5,573.21,480.85
2018,2,12,8,30,705.0,55.0,2.9,10.4,253.0,639.88,533.54
2018,2,12,8,45,716.5,63.0,2.85,10.75,294.5,682.09,564.92
2018,2,12,9,0,728.0,71.0,2.8,11.1,336.0,722.27,593.59
2018,2,12,9,15,778.0,72.0,2.75,11.4,385.5,784.58,637.95
2018,2,12,9,30,828.0,73.0,2.7,11.7,435.0,846.01,680.16
2018,2,12,9,45,860.0,73.5,2.65,12.0,478.0,889.17,708.1
2018,2,12,10,0,892.0,74.0,2.6,12.3,521.0,920.63,727.33
2018,2,12,10,15,905.5,76.0,2.6,12.5,554.0,943.14,740.88
2018,2,12,10,30,919.0,78.0,2.6,12.7,587.0,962.13,752.04
2018,2,12,10,45,910.0,84.5,2.6,12.9,607.0,962.04,750.0
2018,2,12,11,0,901.0,91.0,2.6,13.1,627.0,957.92,745.54
2018,2,12,11,15,905.0,92.0,2.6,13.2,643.5,955.35,742.67
2018,2,12,11,30,909.0,93.0,2.6,13.3,660.0,948.98,737.33
2018,2,12,11,45,847.5,113.5,2.6,13.45,648.0,911.16,710.07
2018,2,12,12,0,786.0,134.0,2.6,13.6,636.0,866.58,678.3
2018,2,12,12,15,518.0,209.0,2.6,13.65,540.0,691.1,548.76
2018,2,12,12,30,250.0,284.0,2.6,13.7,444.0,517.37,412.91
2018,2,12,12,45,225.5,285.0,2.65,13.8,428.5,474.14,380.27
2018,2,12,13,0,201.0,286.0,2.7,13.9,413.0,445.41,357.56
2018,2,12,13,15,177.0,265.0,2.7,13.9,375.0,395.28,318.34
2018,2,12,13,30,153.0,244.0,2.7,13.9,337.0,347.17,280.36
2018,2,12,13,45,94.0,216.0,2.7,13.95,272.5,271.8,219.49
2018,2,12,14,0,35.0,188.0,2.7,14.0,208.0,195.46,157.12
2018,2,12,14,15,69.0,178.5,2.7,13.9,215.5,202.19,163.33
2018,2,12,14,30,103.0,169.0,2.7,13.8,223.0,210.36,170.08
2018,2,12,14,45,115.0,165.0,2.7,13.7,221.0,204.28,164.69
2018,2,12,15,0,127.0,161.0,2.7,13.6,219.0,196.54,157.65
2018,2,12,15,15,250.5,148.0,2.7,13.6,250.0,217.88,171.71
2018,2,12,15,30,374.0,135.0,2.7,13.6,281.0,223.41,170.27
2018,2,12,15,45,367.5,118.0,2.45,13.15,247.0,180.54,132.38
2018,2,12,16,0,361.0,101.0,2.2,12.7,213.0,138.49,96.23
2018,2,12,16,15,477.0,77.5,1.9,11.95,199.5,104.23,64.88
2018,2,12,16,30,593.0,54.0,1.6,11.2,186.0,52.87,32.04
2018,2,12,16,45,532.0,46.0,1.35,10.45,142.5,36.16,26.8
2018,2,12,17,0,471.0,38.0,1.1,9.7,99.0,30.76,21.46
2018,2,12,17,15,298.5,27.5,1.1,9.4,60.0,22.7,11.83
2018,2,12,17,30,126.0,17.0,1.1,9.1,21.0,15.46,0.0
2018,2,12,17,45,63.0,8.5,1.1,8.85,10.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.4,7.75,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.1,7.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.15,7.55,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.2,7.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.25,7.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.35,6.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.55,6.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.65,5.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,13,6,45,10.5,3.5,0.8,6.2,3.5,0.0,0.0
2018,2,13,7,0,21.0,7.0,0.8,6.6,7.0,17.1,0.0
2018,2,13,7,15,161.0,22.0,0.95,7.45,37.5,139.79,4.46
2018,2,13,7,30,301.0,37.0,1.1,8.3,68.0,262.43,207.15
2018,2,13,7,45,441.0,43.5,1.3,9.1,116.0,377.28,312.17
2018,2,13,8,0,581.0,50.0,1.5,9.9,164.0,501.57,417.06
2018,2,13,8,15,602.0,60.5,1.7,10.8,206.5,553.03,458.99
2018,2,13,8,30,623.0,71.0,1.9,11.7,249.0,604.08,498.84
2018,2,13,8,45,698.0,71.5,2.15,12.6,302.5,684.97,559.83
2018,2,13,9,0,773.0,72.0,2.4,13.5,356.0,762.61,616.0
2018,2,13,9,15,805.0,74.0,2.45,14.0,400.5,811.99,649.42
2018,2,13,9,30,837.0,76.0,2.5,14.5,445.0,859.56,680.94
2018,2,13,9,45,862.0,76.0,2.55,15.0,484.5,896.06,703.99
2018,2,13,10,0,887.0,76.0,2.6,15.5,524.0,920.53,718.38
2018,2,13,10,15,900.0,77.5,2.6,15.8,556.5,941.89,730.75
2018,2,13,10,30,913.0,79.0,2.6,16.1,589.0,959.76,740.72
2018,2,13,10,45,922.0,80.5,2.55,16.4,614.5,970.2,745.2
2018,2,13,11,0,931.0,82.0,2.5,16.7,640.0,976.79,747.23
2018,2,13,11,15,922.5,87.5,2.45,16.85,653.5,968.05,739.43
2018,2,13,11,30,914.0,93.0,2.4,17.0,667.0,955.44,729.35
2018,2,13,11,45,895.5,100.0,2.35,17.2,669.5,931.83,711.85
2018,2,13,12,0,877.0,107.0,2.3,17.4,672.0,913.35,698.12
2018,2,13,12,15,909.5,97.0,2.25,17.45,684.0,900.06,688.43
2018,2,13,12,30,942.0,87.0,2.2,17.5,696.0,890.18,681.19
2018,2,13,12,45,729.5,154.5,2.15,17.6,623.0,773.15,599.1
2018,2,13,13,0,517.0,222.0,2.1,17.7,550.0,645.5,503.63
2018,2,13,13,15,391.0,236.0,2.05,17.65,481.0,532.56,419.11
2018,2,13,13,30,265.0,250.0,2.0,17.6,412.0,440.19,347.7
2018,2,13,13,45,151.5,184.5,1.95,17.6,276.5,277.87,221.48
2018,2,13,14,0,38.0,119.0,1.9,17.6,141.0,131.94,103.65
2018,2,13,14,15,150.0,151.0,1.85,17.4,230.5,226.46,181.35
2018,2,13,14,30,262.0,183.0,1.8,17.2,320.0,307.73,244.96
2018,2,13,14,45,145.5,163.5,1.75,17.05,238.5,216.51,171.54
2018,2,13,15,0,29.0,144.0,1.7,16.9,157.0,140.37,110.73
2018,2,13,15,15,75.0,138.0,1.7,16.9,168.5,147.33,115.65
2018,2,13,15,30,121.0,132.0,1.7,16.9,180.0,149.9,115.87
2018,2,13,15,45,231.5,118.5,1.25,16.1,196.0,152.0,112.62
2018,2,13,16,0,342.0,105.0,0.8,15.3,212.0,139.27,96.44
2018,2,13,16,15,376.0,87.5,0.75,14.8,187.5,102.31,66.27
2018,2,13,16,30,410.0,70.0,0.7,14.3,163.0,61.35,40.95
2018,2,13,16,45,347.0,57.0,0.7,13.8,122.5,43.39,32.83
2018,2,13,17,0,284.0,44.0,0.7,13.3,82.0,34.01,24.02
2018,2,13,17,15,183.5,30.5,0.7,13.05,51.0,23.88,13.03
2018,2,13,17,30,83.0,17.0,0.7,12.8,20.0,15.46,0.0
2018,2,13,17,45,41.5,8.5,0.7,12.6,10.0,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,6,45,12.5,3.5,0.8,7.8,3.5,0.0,0.0
2018,2,14,7,0,25.0,7.0,0.7,8.2,7.0,19.18,0.0
2018,2,14,7,15,88.0,23.0,0.75,9.1,31.0,92.5,18.08
2018,2,14,7,30,151.0,39.0,0.8,10.0,55.0,163.75,128.68
2018,2,14,7,45,370.5,45.0,0.85,10.9,112.0,333.6,274.87
2018,2,14,8,0,590.0,51.0,0.9,11.8,169.0,510.14,418.32
2018,2,14,8,15,640.5,57.5,0.85,12.65,216.5,578.63,469.73
2018,2,14,8,30,691.0,64.0,0.8,13.5,264.0,648.82,520.17
2018,2,14,8,45,748.0,65.5,0.75,14.3,315.0,713.55,563.89
2018,2,14,9,0,805.0,67.0,0.7,15.1,366.0,784.76,609.92
2018,2,14,9,15,831.5,69.5,0.7,15.8,410.0,830.79,637.66
2018,2,14,9,30,858.0,72.0,0.7,16.5,454.0,874.74,663.48
2018,2,14,9,45,691.5,116.5,0.7,17.2,441.5,799.8,609.0
2018,2,14,10,0,525.0,161.0,0.7,17.9,429.0,700.24,538.28
2018,2,14,10,15,596.0,155.0,0.85,18.15,476.5,769.49,588.23
2018,2,14,10,30,667.0,149.0,1.0,18.4,524.0,831.26,629.95
2018,2,14,10,45,801.0,115.0,1.15,18.6,585.0,909.91,682.58
2018,2,14,11,0,935.0,81.0,1.3,18.8,646.0,981.26,729.36
2018,2,14,11,15,930.0,85.5,1.5,18.9,660.5,974.52,726.08
2018,2,14,11,30,925.0,90.0,1.7,19.0,675.0,963.87,721.08
2018,2,14,11,45,891.0,101.5,1.95,19.05,672.0,940.01,707.84
2018,2,14,12,0,857.0,113.0,2.2,19.1,669.0,904.25,686.18
2018,2,14,12,15,670.0,177.0,2.35,19.15,612.0,795.84,612.57
2018,2,14,12,30,483.0,241.0,2.5,19.2,555.0,679.67,527.18
2018,2,14,12,45,515.0,227.0,2.7,19.2,559.0,671.8,523.77
2018,2,14,13,0,547.0,213.0,2.9,19.2,563.0,660.16,516.55
2018,2,14,13,15,434.5,233.5,2.95,19.15,507.5,573.43,450.51
2018,2,14,13,30,322.0,254.0,3.0,19.1,452.0,483.88,381.72
2018,2,14,13,45,220.0,246.5,3.1,19.0,379.5,383.54,304.02
2018,2,14,14,0,118.0,239.0,3.2,18.9,307.0,301.52,239.02
2018,2,14,14,15,345.0,193.5,3.2,18.7,379.0,380.69,303.28
2018,2,14,14,30,572.0,148.0,3.2,18.5,451.0,439.88,347.99
2018,2,14,14,45,721.5,110.0,3.25,18.3,465.5,435.62,341.02
2018,2,14,15,0,871.0,72.0,3.3,18.1,480.0,415.19,318.83
2018,2,14,15,15,848.5,70.5,3.3,18.1,438.5,352.75,263.52
2018,2,14,15,30,826.0,69.0,3.3,18.1,397.0,292.15,208.94
2018,2,14,15,45,795.0,65.0,2.85,17.1,350.5,229.01,153.29
2018,2,14,16,0,764.0,61.0,2.4,16.1,304.0,168.89,102.34
2018,2,14,16,15,717.0,56.0,2.15,14.95,255.0,109.79,59.1
2018,2,14,16,30,670.0,51.0,1.9,13.8,206.0,56.34,32.84
2018,2,14,16,45,534.5,45.0,1.65,12.65,150.0,35.04,25.6
2018,2,14,17,0,399.0,39.0,1.4,11.5,94.0,31.18,21.78
2018,2,14,17,15,307.0,29.0,1.4,11.05,61.0,23.82,13.52
2018,2,14,17,30,215.0,19.0,1.4,10.6,28.0,17.28,0.0
2018,2,14,17,45,107.5,9.5,1.45,10.15,14.0,8.64,0.0
2018,2,14,18,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,15,6,45,54.0,5.5,1.65,6.5,6.5,0.0,0.0
2018,2,15,7,0,108.0,11.0,1.8,7.0,13.0,65.51,0.0
2018,2,15,7,15,291.0,22.5,2.05,7.7,49.5,216.25,80.44
2018,2,15,7,30,474.0,34.0,2.3,8.4,86.0,367.52,295.73
2018,2,15,7,45,569.5,40.0,2.6,9.05,134.0,451.42,376.47
2018,2,15,8,0,665.0,46.0,2.9,9.7,182.0,550.97,461.7
2018,2,15,8,15,722.0,50.5,3.0,10.4,233.0,625.46,521.92
2018,2,15,8,30,779.0,55.0,3.1,11.1,284.0,701.55,580.5
2018,2,15,8,45,815.5,59.0,3.25,11.8,333.5,761.5,624.58
2018,2,15,9,0,852.0,63.0,3.4,12.5,383.0,820.67,666.61
2018,2,15,9,15,877.0,65.0,3.5,13.1,428.0,857.41,690.9
2018,2,15,9,30,902.0,67.0,3.6,13.7,473.0,900.1,719.14
2018,2,15,9,45,921.0,68.5,3.65,14.35,513.0,934.18,740.2
2018,2,15,10,0,940.0,70.0,3.7,15.0,553.0,965.22,758.87
2018,2,15,10,15,952.5,71.5,3.75,15.45,586.5,986.84,771.34
2018,2,15,10,30,965.0,73.0,3.8,15.9,620.0,1004.73,781.3
2018,2,15,10,45,974.0,73.5,3.85,16.3,646.0,1014.14,785.62
2018,2,15,11,0,983.0,74.0,3.9,16.7,672.0,1019.5,787.34
2018,2,15,11,15,988.5,74.5,3.9,16.95,690.0,1017.45,784.25
2018,2,15,11,30,994.0,75.0,3.9,17.2,708.0,1011.22,778.52
2018,2,15,11,45,997.0,75.0,3.9,17.45,718.0,997.93,768.13
2018,2,15,12,0,1000.0,75.0,3.9,17.7,728.0,980.54,755.14
2018,2,15,12,15,1000.0,75.5,3.85,17.85,729.5,957.09,738.07
2018,2,15,12,30,1000.0,76.0,3.8,18.0,731.0,929.78,718.47
2018,2,15,12,45,997.0,76.5,3.8,18.1,724.0,896.31,695.06
2018,2,15,13,0,994.0,77.0,3.8,18.2,717.0,859.43,669.22
2018,2,15,13,15,990.0,76.0,3.75,18.15,701.5,816.91,639.39
2018,2,15,13,30,986.0,75.0,3.7,18.1,686.0,771.47,607.29
2018,2,15,13,45,979.5,73.5,3.65,18.1,662.5,721.13,569.63
2018,2,15,14,0,973.0,72.0,3.6,18.1,639.0,668.52,528.5
2018,2,15,14,15,963.0,70.5,3.55,17.9,608.0,611.94,483.63
2018,2,15,14,30,953.0,69.0,3.5,17.7,577.0,553.94,436.27
2018,2,15,14,45,938.5,67.0,3.45,17.55,539.5,492.26,384.45
2018,2,15,15,0,924.0,65.0,3.4,17.4,502.0,430.22,330.68
2018,2,15,15,15,903.0,63.0,3.4,17.4,458.5,365.93,273.6
2018,2,15,15,30,882.0,61.0,3.4,17.4,415.0,302.59,216.27
2018,2,15,15,45,852.0,58.0,2.8,16.4,367.5,237.66,158.53
2018,2,15,16,0,822.0,55.0,2.2,15.4,320.0,172.78,103.22
2018,2,15,16,15,776.5,51.0,1.95,14.25,269.5,111.02,57.79
2018,2,15,16,30,731.0,47.0,1.7,13.1,219.0,54.62,30.22
2018,2,15,16,45,649.0,42.0,1.45,11.9,168.0,35.73,26.34
2018,2,15,17,0,567.0,37.0,1.2,10.7,117.0,32.41,23.01
2018,2,15,17,15,416.0,28.5,1.2,10.35,74.5,23.39,13.56
2018,2,15,17,30,265.0,20.0,1.2,10.0,32.0,17.07,0.0
2018,2,15,17,45,132.5,10.0,1.2,9.7,16.0,9.1,0.0
2018,2,15,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,6,45,17.0,4.0,0.8,8.4,4.5,0.0,0.0
2018,2,16,7,0,34.0,8.0,0.8,8.7,9.0,24.8,0.0
2018,2,16,7,15,111.0,24.5,0.85,9.5,35.5,119.38,54.46
2018,2,16,7,30,188.0,41.0,0.9,10.3,62.0,201.66,160.98
2018,2,16,7,45,384.5,46.0,1.0,11.05,117.0,345.37,285.39
2018,2,16,8,0,581.0,51.0,1.1,11.8,172.0,505.93,416.86
2018,2,16,8,15,595.0,62.5,1.2,12.6,213.5,553.74,454.02
2018,2,16,8,30,609.0,74.0,1.3,13.4,255.0,600.55,489.31
2018,2,16,8,45,655.5,78.5,1.4,14.2,302.5,663.67,535.14
2018,2,16,9,0,702.0,83.0,1.5,15.0,350.0,727.12,579.37
2018,2,16,9,15,785.0,77.0,1.65,15.7,407.5,803.46,632.13
2018,2,16,9,30,868.0,71.0,1.8,16.4,465.0,885.93,687.52
2018,2,16,9,45,885.0,73.0,1.95,17.15,504.0,909.34,700.84
2018,2,16,10,0,902.0,75.0,2.1,17.9,543.0,938.65,718.71
2018,2,16,10,15,914.0,77.5,2.2,18.25,576.0,960.64,731.98
2018,2,16,10,30,926.0,80.0,2.3,18.6,609.0,979.01,742.91
2018,2,16,10,45,934.5,81.5,2.35,18.95,635.0,989.03,747.8
2018,2,16,11,0,943.0,83.0,2.4,19.3,661.0,995.13,750.29
2018,2,16,11,15,948.5,83.5,2.4,19.55,678.5,993.18,747.37
2018,2,16,11,30,954.0,84.0,2.4,19.8,696.0,987.22,742.04
2018,2,16,11,45,956.5,85.0,2.4,20.05,706.0,975.09,732.8
2018,2,16,12,0,959.0,86.0,2.4,20.3,716.0,958.99,721.14
2018,2,16,12,15,959.5,85.5,2.35,20.4,717.0,935.53,704.62
2018,2,16,12,30,960.0,85.0,2.3,20.5,718.0,908.37,685.79
2018,2,16,12,45,958.0,85.0,2.25,20.65,711.5,876.15,663.48
2018,2,16,13,0,956.0,85.0,2.2,20.8,705.0,840.6,638.95
2018,2,16,13,15,951.0,84.5,2.2,20.8,689.5,799.13,611.03
2018,2,16,13,30,946.0,84.0,2.2,20.8,674.0,754.91,581.0
2018,2,16,13,45,938.0,83.0,2.15,20.8,651.0,705.66,544.92
2018,2,16,14,0,930.0,82.0,2.1,20.8,628.0,654.38,506.04
2018,2,16,14,15,919.5,80.0,2.1,20.6,597.5,598.9,463.63
2018,2,16,14,30,909.0,78.0,2.1,20.4,567.0,542.16,418.86
2018,2,16,14,45,893.5,76.0,2.1,20.25,530.0,482.17,369.99
2018,2,16,15,0,878.0,74.0,2.1,20.1,493.0,421.41,318.86
2018,2,16,15,15,856.0,72.0,2.1,20.1,450.5,358.58,264.51
2018,2,16,15,30,834.0,70.0,2.1,20.1,408.0,296.98,210.09
2018,2,16,15,45,803.0,66.0,1.65,18.9,361.0,233.14,154.67
2018,2,16,16,0,772.0,62.0,1.2,17.7,314.0,172.31,103.75
2018,2,16,16,15,653.5,63.5,1.2,16.65,253.5,108.78,60.01
2018,2,16,16,30,535.0,65.0,1.2,15.6,193.0,62.45,39.16
2018,2,16,16,45,443.0,54.0,1.2,14.55,143.5,42.23,31.8
2018,2,16,17,0,351.0,43.0,1.2,13.5,94.0,34.36,24.48
2018,2,16,17,15,256.0,31.5,1.25,13.1,61.0,25.77,15.59
2018,2,16,17,30,161.0,20.0,1.3,12.7,28.0,15.86,0.0
2018,2,16,17,45,80.5,10.0,1.3,12.3,14.0,9.1,0.0
2018,2,16,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,6,45,39.0,5.5,0.85,10.05,6.5,0.0,0.0
2018,2,17,7,0,78.0,11.0,0.8,10.4,13.0,50.33,0.0
2018,2,17,7,15,168.0,25.5,0.9,11.25,41.5,154.58,83.97
2018,2,17,7,30,258.0,40.0,1.0,12.1,70.0,242.6,194.01
2018,2,17,7,45,407.0,48.0,1.1,12.95,122.0,363.21,298.16
2018,2,17,8,0,556.0,56.0,1.2,13.8,174.0,495.69,406.47
2018,2,17,8,15,664.5,56.0,1.2,14.5,231.5,592.2,480.23
2018,2,17,8,30,773.0,56.0,1.2,15.2,289.0,701.3,559.4
2018,2,17,8,45,805.5,59.5,1.2,15.9,337.0,757.33,596.56
2018,2,17,9,0,838.0,63.0,1.2,16.6,385.0,812.36,632.0
2018,2,17,9,15,861.0,65.5,1.15,17.25,429.5,847.73,652.06
2018,2,17,9,30,884.0,68.0,1.1,17.9,474.0,889.1,675.73
2018,2,17,9,45,900.0,70.5,1.05,18.5,513.0,921.56,692.82
2018,2,17,10,0,916.0,73.0,1.0,19.1,552.0,950.89,707.59
2018,2,17,10,15,927.0,74.0,1.0,19.5,584.0,970.23,717.17
2018,2,17,10,30,938.0,75.0,1.0,19.9,616.0,985.93,724.57
2018,2,17,10,45,945.0,77.0,0.95,20.25,641.5,995.27,727.18
2018,2,17,11,0,952.0,79.0,0.9,20.6,667.0,1000.63,727.45
2018,2,17,11,15,956.5,80.0,0.85,20.9,684.5,998.35,723.25
2018,2,17,11,30,961.0,81.0,0.8,21.2,702.0,992.02,716.78
2018,2,17,11,45,962.5,82.0,0.75,21.45,711.5,978.89,706.42
2018,2,17,12,0,964.0,83.0,0.7,21.7,721.0,961.8,693.85
2018,2,17,12,15,964.0,83.0,0.65,21.9,722.0,938.37,677.63
2018,2,17,12,30,964.0,83.0,0.6,22.1,723.0,911.23,659.28
2018,2,17,12,45,961.5,82.5,0.5,22.25,715.5,877.9,636.25
2018,2,17,13,0,959.0,82.0,0.4,22.4,708.0,841.28,611.29
2018,2,17,13,15,953.5,81.5,0.4,22.45,692.5,799.3,584.95
2018,2,17,13,30,948.0,81.0,0.4,22.5,677.0,754.61,556.61
2018,2,17,13,45,939.5,80.5,0.45,22.6,653.5,705.45,523.98
2018,2,17,14,0,931.0,80.0,0.5,22.7,630.0,654.27,488.25
2018,2,17,14,15,919.5,78.5,0.65,22.5,599.5,598.64,449.72
2018,2,17,14,30,908.0,77.0,0.8,22.3,569.0,541.84,408.26
2018,2,17,14,45,892.0,75.0,0.95,22.15,531.5,481.62,362.03
2018,2,17,15,0,876.0,73.0,1.1,22.0,494.0,421.28,313.43
2018,2,17,15,15,854.0,70.5,1.1,22.0,451.5,357.35,259.57
2018,2,17,15,30,832.0,68.0,1.1,22.0,409.0,295.33,205.97
2018,2,17,15,45,799.5,65.0,1.0,20.8,362.0,232.16,152.31
2018,2,17,16,0,767.0,62.0,0.9,19.6,315.0,172.16,102.89
2018,2,17,16,15,585.5,60.5,0.95,18.5,236.0,100.62,55.36
2018,2,17,16,30,404.0,59.0,1.0,17.4,157.0,54.29,33.86
2018,2,17,16,45,276.5,45.5,1.0,16.3,105.5,34.24,24.59
2018,2,17,17,0,149.0,32.0,1.0,15.2,54.0,24.25,15.56
2018,2,17,17,15,79.5,20.5,1.05,14.65,32.0,16.97,8.43
2018,2,17,17,30,10.0,9.0,1.1,14.1,10.0,8.06,0.0
2018,2,17,17,45,5.0,4.5,1.1,13.55,5.0,4.09,0.0
2018,2,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,18,6,45,53.5,6.5,3.05,9.9,8.0,0.0,0.0
2018,2,18,7,0,107.0,13.0,3.2,10.0,16.0,67.31,0.0
2018,2,18,7,15,264.5,26.5,3.35,10.3,53.5,211.86,130.85
2018,2,18,7,30,422.0,40.0,3.5,10.6,91.0,344.04,280.61
2018,2,18,7,45,463.5,46.0,3.65,10.9,126.0,399.18,334.48
2018,2,18,8,0,505.0,52.0,3.8,11.2,161.0,455.62,385.48
2018,2,18,8,15,255.5,49.0,3.95,11.55,104.5,273.61,234.02
2018,2,18,8,30,6.0,46.0,4.1,11.9,48.0,45.28,33.71
2018,2,18,8,45,37.0,73.5,4.25,12.3,87.5,101.82,83.43
2018,2,18,9,0,68.0,101.0,4.4,12.7,127.0,172.55,144.06
2018,2,18,9,15,169.0,144.5,4.5,12.9,220.0,314.67,264.73
2018,2,18,9,30,270.0,188.0,4.6,13.1,313.0,478.51,398.05
2018,2,18,9,45,223.5,205.5,4.7,13.3,314.5,441.62,365.78
2018,2,18,10,0,177.0,223.0,4.8,13.5,316.0,419.62,345.77
2018,2,18,10,15,141.5,230.0,4.85,13.55,307.5,392.9,322.58
2018,2,18,10,30,106.0,237.0,4.9,13.6,299.0,365.2,298.58
2018,2,18,10,45,108.0,253.5,4.95,13.7,318.5,383.66,312.73
2018,2,18,11,0,110.0,270.0,5.0,13.8,338.0,401.36,326.11
2018,2,18,11,15,163.0,275.5,5.1,13.8,380.0,453.22,368.54
2018,2,18,11,30,216.0,281.0,5.2,13.8,422.0,503.47,409.13
2018,2,18,11,45,444.5,216.0,5.3,13.8,511.0,665.95,541.05
2018,2,18,12,0,673.0,151.0,5.4,13.8,600.0,793.92,641.25
2018,2,18,12,15,604.5,178.0,5.45,13.85,581.5,744.75,602.94
2018,2,18,12,30,536.0,205.0,5.5,13.9,563.0,689.23,558.87
2018,2,18,12,45,444.0,222.0,5.6,13.9,516.5,611.94,497.57
2018,2,18,13,0,352.0,239.0,5.7,13.9,470.0,525.77,428.76
2018,2,18,13,15,415.0,232.5,5.75,13.8,499.5,560.12,456.74
2018,2,18,13,30,478.0,226.0,5.8,13.7,529.0,575.95,469.66
2018,2,18,13,45,449.0,226.5,5.85,13.6,503.0,531.45,433.76
2018,2,18,14,0,420.0,227.0,5.9,13.5,477.0,488.1,398.53
2018,2,18,14,15,455.0,205.5,5.9,13.2,464.5,461.61,377.18
2018,2,18,14,30,490.0,184.0,5.9,12.9,452.0,430.86,351.38
2018,2,18,14,45,661.5,136.5,5.9,12.65,472.5,436.78,353.29
2018,2,18,15,0,833.0,89.0,5.9,12.4,493.0,420.07,333.66
2018,2,18,15,15,823.0,84.0,5.9,12.4,454.0,360.63,278.82
2018,2,18,15,30,813.0,79.0,5.9,12.4,415.0,301.15,223.11
2018,2,18,15,45,787.0,74.0,5.7,11.55,369.0,238.45,165.94
2018,2,18,16,0,761.0,69.0,5.5,10.7,323.0,178.2,113.02
2018,2,18,16,15,704.5,65.5,5.25,10.25,272.0,115.9,65.64
2018,2,18,16,30,648.0,62.0,5.0,9.8,221.0,63.32,38.54
2018,2,18,16,45,550.0,55.5,4.75,9.3,169.5,43.57,33.74
2018,2,18,17,0,452.0,49.0,4.5,8.8,118.0,39.8,29.88
2018,2,18,17,15,281.0,36.5,4.35,8.5,74.0,28.57,18.71
2018,2,18,17,30,110.0,24.0,4.2,8.2,30.0,18.97,0.0
2018,2,18,17,45,55.0,12.0,4.1,7.9,15.0,10.91,0.0
2018,2,18,18,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.0,7.45,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.0,7.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,6.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,6.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,6.25,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,5.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,5.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,5.45,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,5.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.8,5.15,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,4.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,4.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,4.8,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,4.75,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.55,4.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,4.7,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,4.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,19,6,45,8.5,6.5,4.0,5.0,6.5,0.0,0.0
2018,2,19,7,0,17.0,13.0,4.1,5.1,13.0,20.67,0.0
2018,2,19,7,15,74.0,29.5,4.3,5.3,37.5,99.22,64.44
2018,2,19,7,30,131.0,46.0,4.5,5.5,62.0,159.9,132.0
2018,2,19,7,45,186.0,63.0,4.7,5.7,97.5,221.34,189.32
2018,2,19,8,0,241.0,80.0,4.9,5.9,133.0,287.28,249.24
2018,2,19,8,15,381.5,87.5,4.9,6.15,195.0,423.79,368.71
2018,2,19,8,30,522.0,95.0,4.9,6.4,257.0,555.76,480.56
2018,2,19,8,45,551.0,103.5,4.95,6.65,298.5,611.74,525.15
2018,2,19,9,0,580.0,112.0,5.0,6.9,340.0,662.88,564.94
2018,2,19,9,15,675.0,107.0,4.95,7.2,401.0,755.17,635.85
2018,2,19,9,30,770.0,102.0,4.9,7.5,462.0,848.15,704.92
2018,2,19,9,45,818.5,98.5,4.85,7.75,509.0,895.1,737.37
2018,2,19,10,0,867.0,95.0,4.8,8.0,556.0,946.45,772.83
2018,2,19,10,15,899.5,91.5,4.7,8.3,595.0,979.98,793.95
2018,2,19,10,30,932.0,88.0,4.6,8.6,634.0,1000.41,805.39
2018,2,19,10,45,943.5,87.5,4.5,8.85,660.0,1010.72,809.72
2018,2,19,11,0,955.0,87.0,4.4,9.1,686.0,1017.1,811.39
2018,2,19,11,15,928.5,98.5,4.35,9.3,693.5,997.95,795.56
2018,2,19,11,30,902.0,110.0,4.3,9.5,701.0,984.28,784.09
2018,2,19,11,45,824.0,136.5,4.25,9.7,682.5,926.84,741.09
2018,2,19,12,0,746.0,163.0,4.2,9.9,664.0,873.64,701.35
2018,2,19,12,15,794.5,147.5,4.25,10.0,682.0,878.31,705.18
2018,2,19,12,30,843.0,132.0,4.3,10.1,700.0,873.54,701.79
2018,2,19,12,45,823.0,137.5,4.3,10.2,687.5,834.37,672.79
2018,2,19,13,0,803.0,143.0,4.3,10.3,675.0,796.88,645.18
2018,2,19,13,15,875.0,117.0,4.35,10.25,685.0,786.85,638.8
2018,2,19,13,30,947.0,91.0,4.4,10.2,695.0,767.37,625.2
2018,2,19,13,45,936.5,91.0,4.45,10.1,670.5,717.13,586.29
2018,2,19,14,0,926.0,91.0,4.5,10.0,646.0,665.03,544.58
2018,2,19,14,15,912.5,89.5,4.45,9.85,614.5,608.18,497.7
2018,2,19,14,30,899.0,88.0,4.4,9.7,583.0,551.28,449.46
2018,2,19,14,45,861.0,90.5,4.4,9.5,539.5,484.89,392.54
2018,2,19,15,0,823.0,93.0,4.4,9.3,496.0,420.76,336.04
2018,2,19,15,15,686.0,107.0,4.4,9.3,423.0,334.58,262.18
2018,2,19,15,30,549.0,121.0,4.4,9.3,350.0,261.68,200.16
2018,2,19,15,45,602.0,100.5,4.2,8.8,325.5,220.06,159.08
2018,2,19,16,0,655.0,80.0,4.0,8.3,301.0,169.08,110.81
2018,2,19,16,15,647.0,70.0,3.6,7.85,260.5,114.95,67.64
2018,2,19,16,30,639.0,60.0,3.2,7.4,220.0,61.71,37.4
2018,2,19,16,45,565.5,53.0,2.8,6.95,171.5,41.28,32.04
2018,2,19,17,0,492.0,46.0,2.4,6.5,123.0,36.96,27.7
2018,2,19,17,15,361.0,35.5,2.2,6.1,81.0,29.24,19.72
2018,2,19,17,30,230.0,25.0,2.0,5.7,39.0,21.35,1.3
2018,2,19,17,45,115.0,12.5,1.75,5.3,19.5,11.37,0.0
2018,2,19,18,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.95,1.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,20,6,45,60.5,7.5,0.9,3.35,9.5,0.0,0.0
2018,2,20,7,0,121.0,15.0,0.9,3.9,19.0,76.81,0.0
2018,2,20,7,15,305.5,26.5,1.05,4.7,60.5,240.91,171.67
2018,2,20,7,30,490.0,38.0,1.2,5.5,102.0,386.29,318.95
2018,2,20,7,45,592.0,43.5,1.3,6.35,153.5,476.49,399.15
2018,2,20,8,0,694.0,49.0,1.4,7.2,205.0,582.05,485.31
2018,2,20,8,15,743.0,53.0,1.4,7.8,256.0,651.72,538.82
2018,2,20,8,30,792.0,57.0,1.4,8.4,307.0,722.33,590.45
2018,2,20,8,45,824.0,60.5,1.4,9.0,356.0,778.83,629.31
2018,2,20,9,0,856.0,64.0,1.4,9.6,405.0,834.23,665.98
2018,2,20,9,15,876.5,67.0,1.4,10.0,449.5,868.64,687.12
2018,2,20,9,30,897.0,70.0,1.4,10.4,494.0,908.95,712.15
2018,2,20,9,45,911.5,72.5,1.4,10.8,533.0,940.36,730.51
2018,2,20,10,0,926.0,75.0,1.4,11.2,572.0,968.53,746.55
2018,2,20,10,15,936.0,77.0,1.45,11.5,604.5,988.33,757.99
2018,2,20,10,30,946.0,79.0,1.5,11.8,637.0,1004.38,767.08
2018,2,20,10,45,951.0,81.0,1.55,12.05,662.0,1011.75,770.68
2018,2,20,11,0,956.0,83.0,1.6,12.3,687.0,1015.09,771.86
2018,2,20,11,15,959.0,84.5,1.7,12.5,704.0,1011.84,769.77
2018,2,20,11,30,962.0,86.0,1.8,12.7,721.0,1004.53,765.15
2018,2,20,11,45,962.5,87.0,1.9,12.9,730.0,990.27,755.98
2018,2,20,12,0,963.0,88.0,2.0,13.1,739.0,972.07,744.25
2018,2,20,12,15,962.5,88.5,2.05,13.15,740.0,948.57,728.76
2018,2,20,12,30,962.0,89.0,2.1,13.2,741.0,921.36,710.78
2018,2,20,12,45,959.0,89.0,2.2,13.25,733.5,887.96,688.98
2018,2,20,13,0,956.0,89.0,2.3,13.3,726.0,851.28,664.68
2018,2,20,13,15,950.0,88.0,2.35,13.25,709.5,808.19,635.37
2018,2,20,13,30,944.0,87.0,2.4,13.2,693.0,762.43,603.84
2018,2,20,13,45,935.0,86.5,2.45,13.15,669.5,712.78,567.33
2018,2,20,14,0,926.0,86.0,2.5,13.1,646.0,661.16,527.63
2018,2,20,14,15,914.5,84.0,2.55,12.9,614.5,604.94,483.48
2018,2,20,14,30,903.0,82.0,2.6,12.7,583.0,547.56,436.92
2018,2,20,14,45,887.5,80.0,2.65,12.5,545.5,487.49,386.6
2018,2,20,15,0,872.0,78.0,2.7,12.3,508.0,426.58,333.84
2018,2,20,15,15,850.0,75.5,2.7,12.3,465.0,363.18,277.28
2018,2,20,15,30,828.0,73.0,2.7,12.3,422.0,301.06,220.67
2018,2,20,15,45,795.5,69.0,2.65,11.6,374.0,236.85,163.18
2018,2,20,16,0,763.0,65.0,2.6,10.9,326.0,175.87,110.35
2018,2,20,16,15,670.5,64.0,2.35,10.0,268.0,112.31,63.68
2018,2,20,16,30,578.0,63.0,2.1,9.1,210.0,62.84,38.96
2018,2,20,16,45,462.0,56.5,1.8,8.25,157.5,43.76,34.16
2018,2,20,17,0,346.0,50.0,1.5,7.4,105.0,38.41,28.97
2018,2,20,17,15,243.5,36.5,1.45,6.95,68.5,28.4,19.08
2018,2,20,17,30,141.0,23.0,1.4,6.5,32.0,18.12,2.44
2018,2,20,17,45,70.5,11.5,1.4,6.0,16.0,10.46,0.0
2018,2,20,18,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,3.8,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,3.95,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,4.3,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,4.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.25,4.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.2,4.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.2,4.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,6,45,36.0,5.5,0.2,4.75,7.0,0.0,0.0
2018,2,21,7,0,72.0,11.0,0.2,4.8,14.0,47.72,0.0
2018,2,21,7,15,178.0,25.5,0.3,5.15,46.0,165.39,121.11
2018,2,21,7,30,284.0,40.0,0.4,5.5,78.0,257.67,213.43
2018,2,21,7,45,458.0,46.5,0.5,5.85,138.0,398.61,334.21
2018,2,21,8,0,632.0,53.0,0.6,6.2,198.0,550.14,456.99
2018,2,21,8,15,686.0,57.5,0.7,6.75,248.5,615.84,507.11
2018,2,21,8,30,740.0,62.0,0.8,7.3,299.0,689.26,561.68
2018,2,21,8,45,777.0,65.0,0.95,7.85,347.5,747.71,603.79
2018,2,21,9,0,814.0,68.0,1.1,8.4,396.0,805.45,644.34
2018,2,21,9,15,841.0,70.0,1.0,8.9,441.0,851.93,672.24
2018,2,21,9,30,868.0,72.0,0.9,9.4,486.0,887.28,691.48
2018,2,21,9,45,889.0,72.5,0.8,9.9,526.0,921.52,709.44
2018,2,21,10,0,910.0,73.0,0.7,10.4,566.0,952.89,724.91
2018,2,21,10,15,921.0,74.5,0.65,10.85,598.5,972.89,733.78
2018,2,21,10,30,932.0,76.0,0.6,11.3,631.0,989.21,740.4
2018,2,21,10,45,939.5,78.0,0.55,11.75,657.0,998.98,742.85
2018,2,21,11,0,947.0,80.0,0.5,12.2,683.0,1004.76,742.96
2018,2,21,11,15,952.0,81.0,0.65,12.5,701.0,1002.88,743.61
2018,2,21,11,30,957.0,82.0,0.8,12.8,719.0,996.93,741.79
2018,2,21,11,45,958.5,83.5,0.95,13.1,728.5,984.27,735.57
2018,2,21,12,0,960.0,85.0,1.1,13.4,738.0,967.64,726.67
2018,2,21,12,15,958.5,86.0,1.25,13.55,739.0,943.89,713.27
2018,2,21,12,30,957.0,87.0,1.4,13.7,740.0,916.48,697.18
2018,2,21,12,45,951.5,88.0,1.55,13.85,732.0,882.26,676.12
2018,2,21,13,0,946.0,89.0,1.7,14.0,724.0,844.91,652.5
2018,2,21,13,15,939.5,89.5,1.85,14.0,708.5,803.35,625.77
2018,2,21,13,30,933.0,90.0,2.0,14.0,693.0,759.15,596.59
2018,2,21,13,45,922.5,90.0,2.15,13.95,669.0,709.37,561.08
2018,2,21,14,0,912.0,90.0,2.3,13.9,645.0,657.79,522.35
