Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,10,15,930.5,102.5,1.0,21.55,808.5,1064.67,758.95
2018,4,3,10,30,938.0,104.0,1.0,22.1,839.0,1075.11,762.45
2018,4,3,10,45,943.0,105.5,1.0,22.65,862.0,1078.99,762.13
2018,4,3,11,0,948.0,107.0,1.0,23.2,885.0,1078.75,759.57
2018,4,3,11,15,951.0,108.0,1.0,23.45,900.0,1071.85,754.07
2018,4,3,11,30,954.0,109.0,1.0,23.7,915.0,1060.85,746.34
2018,4,3,11,45,955.5,108.5,1.05,23.9,921.5,1042.79,735.67
2018,4,3,12,0,957.0,108.0,1.1,24.1,928.0,1020.83,722.72
2018,4,3,12,15,951.5,111.0,1.1,24.2,925.0,992.19,705.03
2018,4,3,12,30,946.0,114.0,1.1,24.3,922.0,960.13,685.28
2018,4,3,12,45,937.0,117.5,1.1,24.4,910.0,922.33,661.88
2018,4,3,13,0,928.0,121.0,1.1,24.5,898.0,881.74,636.59
2018,4,3,13,15,923.5,119.5,1.15,24.45,879.0,837.36,609.71
2018,4,3,13,30,919.0,118.0,1.2,24.4,860.0,790.42,580.71
2018,4,3,13,45,912.5,116.5,1.25,24.4,834.0,739.76,547.11
2018,4,3,14,0,906.0,115.0,1.3,24.4,808.0,687.13,510.46
2018,4,3,14,15,896.0,113.0,1.35,24.2,774.5,630.31,469.94
2018,4,3,14,30,886.0,111.0,1.4,24.0,741.0,572.38,427.07
2018,4,3,14,45,872.0,109.0,1.5,23.85,700.5,510.45,379.75
2018,4,3,15,0,858.0,107.0,1.6,23.7,660.0,448.89,330.71
2018,4,3,15,15,840.5,104.0,1.6,23.7,614.5,385.48,278.09
2018,4,3,15,30,823.0,101.0,1.6,23.7,569.0,323.06,224.99
2018,4,3,15,45,797.0,97.5,1.75,23.05,518.5,259.59,171.73
2018,4,3,16,0,771.0,94.0,1.9,22.4,468.0,198.77,122.01
2018,4,3,16,15,735.0,89.5,1.85,21.7,414.0,134.05,74.89
2018,4,3,16,30,699.0,85.0,1.8,21.0,360.0,78.29,47.04
2018,4,3,16,45,640.5,80.5,1.75,20.25,304.0,57.84,44.95
2018,4,3,17,0,582.0,76.0,1.7,19.5,248.0,56.38,43.88
2018,4,3,17,15,464.5,68.0,1.6,18.45,187.5,51.76,39.93
2018,4,3,17,30,347.0,60.0,1.5,17.4,127.0,45.41,34.21
2018,4,3,17,45,280.0,47.0,1.4,16.3,90.5,36.19,25.7
2018,4,3,18,0,213.0,34.0,1.3,15.2,54.0,26.64,15.66
2018,4,3,18,15,116.0,19.5,1.3,14.7,29.5,17.74,0.0
2018,4,3,18,30,19.0,5.0,1.3,14.2,5.0,0.0,0.0
2018,4,3,18,45,9.5,2.5,1.25,13.7,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,4,5,45,3.0,6.5,0.8,11.75,6.5,0.0,0.0
2018,4,4,6,0,6.0,13.0,0.8,12.0,13.0,14.17,0.0
2018,4,4,6,15,15.0,28.0,0.9,12.5,29.5,38.06,22.75
2018,4,4,6,30,24.0,43.0,1.0,13.0,46.0,58.33,43.29
2018,4,4,6,45,14.0,49.5,1.1,13.55,51.5,57.4,43.4
2018,4,4,7,0,4.0,56.0,1.2,14.1,57.0,52.69,39.57
2018,4,4,7,15,30.0,90.5,1.25,14.75,100.5,113.02,91.27
2018,4,4,7,30,56.0,125.0,1.3,15.4,144.0,171.88,140.46
2018,4,4,7,45,128.0,151.5,1.4,16.05,204.5,270.6,221.79
2018,4,4,8,0,200.0,178.0,1.5,16.7,265.0,362.62,294.95
2018,4,4,8,15,272.5,191.5,1.5,17.35,325.5,459.58,369.06
2018,4,4,8,30,345.0,205.0,1.5,18.0,386.0,546.06,432.76
2018,4,4,8,45,421.5,205.5,1.5,18.7,446.5,641.94,500.94
2018,4,4,9,0,498.0,206.0,1.5,19.4,507.0,724.38,557.38
2018,4,4,9,15,500.5,207.0,1.55,19.95,527.5,738.35,564.41
2018,4,4,9,30,503.0,208.0,1.6,20.5,548.0,750.15,570.62
2018,4,4,9,45,358.0,275.5,1.7,21.05,524.0,669.62,508.79
2018,4,4,10,0,213.0,343.0,1.8,21.6,500.0,583.49,442.55
2018,4,4,10,15,305.0,337.0,1.85,21.65,572.0,686.13,517.28
2018,4,4,10,30,397.0,331.0,1.9,21.7,644.0,769.98,575.98
2018,4,4,10,45,374.5,345.0,1.95,21.8,646.5,758.41,565.99
2018,4,4,11,0,352.0,359.0,2.0,21.9,649.0,744.87,555.6
2018,4,4,11,15,339.0,365.5,1.9,21.7,649.0,731.09,545.08
2018,4,4,11,30,326.0,372.0,1.8,21.5,649.0,715.8,533.58
2018,4,4,11,45,258.5,398.0,1.7,21.3,618.5,666.81,497.2
2018,4,4,12,0,191.0,424.0,1.6,21.1,588.0,605.07,452.16
2018,4,4,12,15,283.0,401.0,1.5,21.05,643.5,668.43,498.49
2018,4,4,12,30,375.0,378.0,1.4,21.0,699.0,712.73,529.78
2018,4,4,12,45,457.5,345.0,1.35,20.95,732.5,741.56,550.3
2018,4,4,13,0,540.0,312.0,1.3,20.9,766.0,754.54,560.03
2018,4,4,13,15,580.0,286.5,1.45,21.05,765.0,733.81,547.62
2018,4,4,13,30,620.0,261.0,1.6,21.2,764.0,709.85,532.69
2018,4,4,13,45,539.0,281.5,1.75,21.4,709.0,636.8,480.65
2018,4,4,14,0,458.0,302.0,1.9,21.6,654.0,570.52,432.55
2018,4,4,14,15,387.0,305.5,2.05,21.55,594.0,499.36,380.59
2018,4,4,14,30,316.0,309.0,2.2,21.5,534.0,438.28,334.99
2018,4,4,14,45,241.0,292.0,2.4,21.5,458.0,365.32,280.02
2018,4,4,15,0,166.0,275.0,2.6,21.5,382.0,301.82,231.71
2018,4,4,15,15,352.0,225.5,2.6,21.5,433.0,311.35,235.03
2018,4,4,15,30,538.0,176.0,2.6,21.5,484.0,297.65,216.59
2018,4,4,15,45,462.5,177.0,2.55,20.85,425.5,242.75,172.87
2018,4,4,16,0,387.0,178.0,2.5,20.2,367.0,196.76,138.11
2018,4,4,16,15,237.5,154.5,2.3,19.55,266.5,139.29,99.81
2018,4,4,16,30,88.0,131.0,2.1,18.9,166.0,103.84,79.43
2018,4,4,16,45,110.0,123.5,1.9,18.25,160.5,94.82,77.49
2018,4,4,17,0,132.0,116.0,1.7,17.6,155.0,88.94,72.65
2018,4,4,17,15,105.5,94.5,1.55,16.85,122.0,73.59,59.31
2018,4,4,17,30,79.0,73.0,1.4,16.1,89.0,57.82,45.28
2018,4,4,17,45,54.5,53.0,1.25,15.3,62.5,42.68,31.48
2018,4,4,18,0,30.0,33.0,1.1,14.5,36.0,27.82,16.95
2018,4,4,18,15,19.0,18.5,1.05,14.3,20.0,15.72,0.0
2018,4,4,18,30,8.0,4.0,1.0,14.1,4.0,3.64,0.0
2018,4,4,18,45,4.0,2.0,0.95,13.9,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,5,45,4.0,3.0,0.95,10.75,3.0,0.0,0.0
2018,4,5,6,0,8.0,6.0,0.9,11.1,6.0,8.59,0.0
2018,4,5,6,15,4.0,12.0,1.05,11.8,12.0,12.55,4.05
2018,4,5,6,30,0.0,18.0,1.2,12.5,18.0,15.82,7.7
2018,4,5,6,45,12.5,35.5,1.35,13.2,38.5,39.73,28.54
2018,4,5,7,0,25.0,53.0,1.5,13.9,59.0,66.19,51.62
2018,4,5,7,15,72.0,82.0,1.45,14.55,105.5,140.54,115.5
2018,4,5,7,30,119.0,111.0,1.4,15.2,152.0,210.71,174.22
2018,4,5,7,45,95.5,123.5,1.35,15.85,160.0,210.58,172.57
2018,4,5,8,0,72.0,136.0,1.3,16.5,168.0,195.01,158.44
2018,4,5,8,15,55.0,165.0,1.1,16.75,191.0,214.43,172.64
2018,4,5,8,30,38.0,194.0,0.9,17.0,214.0,232.31,185.04
2018,4,5,8,45,92.0,235.0,0.75,17.25,289.5,327.17,259.35
2018,4,5,9,0,146.0,276.0,0.6,17.5,365.0,442.02,344.35
2018,4,5,9,15,113.0,288.5,0.55,18.1,360.0,425.03,327.67
2018,4,5,9,30,80.0,301.0,0.5,18.7,355.0,388.11,297.87
2018,4,5,9,45,179.5,320.5,0.45,19.35,451.0,525.18,398.14
2018,4,5,10,0,279.0,340.0,0.4,20.0,547.0,664.3,492.35
2018,4,5,10,15,338.5,337.5,0.5,20.6,598.5,720.09,528.83
2018,4,5,10,30,398.0,335.0,0.6,21.2,650.0,775.03,565.23
2018,4,5,10,45,474.0,312.5,0.75,21.8,698.0,840.11,608.88
2018,4,5,11,0,550.0,290.0,0.9,22.4,746.0,886.55,640.18
2018,4,5,11,15,448.0,333.5,1.1,22.5,709.0,820.35,596.16
2018,4,5,11,30,346.0,377.0,1.3,22.6,672.0,740.14,542.82
2018,4,5,11,45,493.5,317.0,1.45,22.7,741.0,823.33,604.07
2018,4,5,12,0,641.0,257.0,1.6,22.8,810.0,889.33,651.46
2018,4,5,12,15,405.0,332.5,1.85,22.5,681.5,722.67,536.58
2018,4,5,12,30,169.0,408.0,2.1,22.2,553.0,548.38,411.74
2018,4,5,12,45,113.5,395.0,2.35,21.95,492.0,477.83,361.84
2018,4,5,13,0,58.0,382.0,2.6,21.7,431.0,402.53,306.4
2018,4,5,13,15,65.5,380.5,2.65,21.35,434.5,401.03,306.43
2018,4,5,13,30,73.0,379.0,2.7,21.0,438.0,398.59,305.39
2018,4,5,13,45,105.5,376.5,2.75,20.7,459.0,411.25,316.07
2018,4,5,14,0,138.0,374.0,2.8,20.4,480.0,423.51,326.12
2018,4,5,14,15,119.0,353.5,2.85,20.15,442.5,382.2,295.19
2018,4,5,14,30,100.0,333.0,2.9,19.9,405.0,342.09,265.05
2018,4,5,14,45,116.0,316.0,2.95,19.6,395.0,325.73,252.89
2018,4,5,15,0,132.0,299.0,3.0,19.3,385.0,306.52,237.97
2018,4,5,15,15,125.0,276.0,3.0,19.3,353.0,272.84,211.38
2018,4,5,15,30,118.0,253.0,3.0,19.3,321.0,240.35,185.53
2018,4,5,15,45,130.5,232.5,2.75,18.55,301.5,215.24,165.11
2018,4,5,16,0,143.0,212.0,2.5,17.8,282.0,188.74,143.53
2018,4,5,16,15,134.5,187.5,2.35,17.45,247.5,156.27,118.67
2018,4,5,16,30,126.0,163.0,2.2,17.1,213.0,125.42,97.13
2018,4,5,16,45,133.5,140.5,2.0,16.75,186.5,105.62,87.3
2018,4,5,17,0,141.0,118.0,1.8,16.4,160.0,90.33,74.19
2018,4,5,17,15,130.5,96.0,1.7,16.0,129.0,74.76,60.55
2018,4,5,17,30,120.0,74.0,1.6,15.6,98.0,58.72,46.19
2018,4,5,17,45,87.0,54.5,1.5,15.2,69.0,43.88,32.58
2018,4,5,18,0,54.0,35.0,1.4,14.8,40.0,28.73,17.9
2018,4,5,18,15,31.0,19.5,1.35,14.65,22.0,16.23,0.0
2018,4,5,18,30,8.0,4.0,1.3,14.5,4.0,3.64,0.0
2018,4,5,18,45,4.0,2.0,1.25,14.3,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.15,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.95,13.75,1.5,1.36,0.0
2018,4,6,6,0,0.0,3.0,1.0,13.9,3.0,2.63,0.0
2018,4,6,6,15,0.0,5.5,1.1,14.1,5.5,4.82,0.0
2018,4,6,6,30,0.0,8.0,1.2,14.3,8.0,7.02,0.24
2018,4,6,6,45,0.0,13.5,1.3,14.5,13.5,11.86,4.48
2018,4,6,7,0,0.0,19.0,1.4,14.7,19.0,16.7,8.71
2018,4,6,7,15,0.0,33.0,1.45,14.95,33.0,29.07,19.33
2018,4,6,7,30,0.0,47.0,1.5,15.2,47.0,41.46,29.86
2018,4,6,7,45,6.5,94.5,1.6,15.4,97.5,90.66,71.48
2018,4,6,8,0,13.0,142.0,1.7,15.6,148.0,144.15,115.71
2018,4,6,8,15,34.0,176.5,1.8,15.85,194.0,209.9,169.39
2018,4,6,8,30,55.0,211.0,1.9,16.1,240.0,266.77,214.71
2018,4,6,8,45,56.5,228.5,2.0,16.35,261.0,286.88,229.64
2018,4,6,9,0,58.0,246.0,2.1,16.6,282.0,306.86,244.46
2018,4,6,9,15,38.0,244.0,2.2,16.9,268.0,283.92,224.9
2018,4,6,9,30,18.0,242.0,2.3,17.2,254.0,245.1,193.07
2018,4,6,9,45,18.0,250.5,2.45,17.5,263.0,252.64,198.54
2018,4,6,10,0,18.0,259.0,2.6,17.8,272.0,260.16,203.87
2018,4,6,10,15,18.5,268.5,2.7,18.2,282.5,269.15,210.26
2018,4,6,10,30,19.0,278.0,2.8,18.6,293.0,278.07,216.57
2018,4,6,10,45,15.0,253.5,2.9,19.0,265.5,248.99,193.4
2018,4,6,11,0,11.0,229.0,3.0,19.4,238.0,220.61,170.85
2018,4,6,11,15,15.5,265.0,3.05,19.6,278.0,258.9,200.49
2018,4,6,11,30,20.0,301.0,3.1,19.8,318.0,296.92,229.43
2018,4,6,11,45,17.5,285.0,3.15,20.0,300.0,277.87,214.43
2018,4,6,12,0,15.0,269.0,3.2,20.2,282.0,259.17,199.85
2018,4,6,12,15,13.0,247.0,3.2,20.1,258.0,235.68,181.78
2018,4,6,12,30,11.0,225.0,3.2,20.0,234.0,212.59,163.95
2018,4,6,12,45,15.5,255.0,3.15,19.85,268.0,243.03,187.87
2018,4,6,13,0,20.0,285.0,3.1,19.7,302.0,272.78,211.0
2018,4,6,13,15,21.0,288.5,3.05,19.55,306.0,274.91,212.77
2018,4,6,13,30,22.0,292.0,3.0,19.4,310.0,276.75,214.43
2018,4,6,13,45,20.5,279.5,2.95,19.25,296.0,262.36,203.55
2018,4,6,14,0,19.0,267.0,2.9,19.1,282.0,248.19,192.86
2018,4,6,14,15,16.0,246.5,2.9,19.05,258.5,226.42,176.14
2018,4,6,14,30,13.0,226.0,2.9,19.0,235.0,205.19,159.77
2018,4,6,14,45,12.0,209.5,2.85,18.9,217.5,188.86,147.2
2018,4,6,15,0,11.0,193.0,2.8,18.8,200.0,172.79,134.75
2018,4,6,15,15,16.0,189.5,2.8,18.8,199.0,169.87,132.62
2018,4,6,15,30,21.0,186.0,2.8,18.8,198.0,166.12,129.7
2018,4,6,15,45,14.5,165.0,2.8,18.75,173.0,144.95,113.1
2018,4,6,16,0,8.0,144.0,2.8,18.7,148.0,124.83,97.36
2018,4,6,16,15,45.5,135.5,2.7,18.55,154.0,116.28,89.27
2018,4,6,16,30,83.0,127.0,2.6,18.4,160.0,101.01,77.39
2018,4,6,16,45,99.5,121.0,2.5,18.25,155.0,93.26,76.15
2018,4,6,17,0,116.0,115.0,2.4,18.1,150.0,88.39,72.06
2018,4,6,17,15,74.0,93.5,2.15,17.85,114.0,72.97,58.58
2018,4,6,17,30,32.0,72.0,1.9,17.6,78.0,58.88,45.97
2018,4,6,17,45,17.0,50.5,1.65,17.3,53.5,42.15,30.85
2018,4,6,18,0,2.0,29.0,1.4,17.0,29.0,25.22,15.04
2018,4,6,18,15,3.5,15.5,1.35,16.9,15.5,13.63,0.0
2018,4,6,18,30,5.0,2.0,1.3,16.8,2.0,1.82,0.0
2018,4,6,18,45,2.5,1.0,1.25,16.7,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,4,7,5,45,1.5,1.5,2.9,15.5,1.5,1.87,0.0
2018,4,7,6,0,3.0,3.0,3.1,15.5,3.0,3.87,0.0
2018,4,7,6,15,8.0,6.0,3.15,15.45,7.0,9.77,2.08
2018,4,7,6,30,13.0,9.0,3.2,15.4,11.0,15.87,7.77
2018,4,7,6,45,6.5,13.5,3.3,15.35,14.5,15.77,7.88
2018,4,7,7,0,0.0,18.0,3.4,15.3,18.0,15.82,7.9
2018,4,7,7,15,0.5,25.5,3.3,15.35,25.5,22.78,13.9
2018,4,7,7,30,1.0,33.0,3.2,15.4,33.0,29.79,19.88
2018,4,7,7,45,8.0,61.0,3.15,15.45,64.5,59.98,45.7
2018,4,7,8,0,15.0,89.0,3.1,15.5,96.0,97.22,77.07
2018,4,7,8,15,149.5,153.0,3.15,15.95,232.5,293.56,241.85
2018,4,7,8,30,284.0,217.0,3.2,16.4,369.0,506.52,409.95
2018,4,7,8,45,275.5,235.5,3.25,16.8,394.0,527.07,422.5
2018,4,7,9,0,267.0,254.0,3.3,17.2,419.0,545.85,434.54
2018,4,7,9,15,246.5,278.5,3.35,17.6,439.0,558.34,441.3
2018,4,7,9,30,226.0,303.0,3.4,18.0,459.0,550.15,432.93
2018,4,7,9,45,203.5,322.5,3.45,18.4,468.5,550.34,430.76
2018,4,7,10,0,181.0,342.0,3.5,18.8,478.0,548.78,427.31
2018,4,7,10,15,196.0,363.5,3.55,19.05,516.0,585.82,453.82
2018,4,7,10,30,211.0,385.0,3.6,19.3,554.0,621.7,479.01
2018,4,7,10,45,278.0,382.0,3.6,19.5,610.5,699.58,535.76
2018,4,7,11,0,345.0,379.0,3.6,19.7,667.0,757.8,577.5
2018,4,7,11,15,367.5,377.5,3.65,19.8,689.0,770.62,586.25
2018,4,7,11,30,390.0,376.0,3.7,19.9,711.0,781.18,593.72
2018,4,7,11,45,400.5,375.5,3.8,20.0,721.5,778.68,591.97
2018,4,7,12,0,411.0,375.0,3.9,20.1,732.0,784.79,596.17
2018,4,7,12,15,528.0,324.0,3.95,20.05,782.0,825.78,628.36
2018,4,7,12,30,645.0,273.0,4.0,20.0,832.0,860.23,655.27
2018,4,7,12,45,681.5,253.0,4.05,20.0,837.5,845.41,645.54
2018,4,7,13,0,718.0,233.0,4.1,20.0,843.0,825.66,632.46
2018,4,7,13,15,723.5,222.5,4.1,19.9,826.5,785.72,604.24
2018,4,7,13,30,729.0,212.0,4.1,19.8,810.0,743.2,573.75
2018,4,7,13,45,725.5,203.5,4.1,19.75,783.0,693.9,537.47
2018,4,7,14,0,722.0,195.0,4.1,19.7,756.0,643.13,499.29
2018,4,7,14,15,753.5,170.0,4.1,19.55,734.0,596.69,463.91
2018,4,7,14,30,785.0,145.0,4.1,19.4,712.0,547.21,424.76
2018,4,7,14,45,731.5,154.5,4.15,19.25,660.5,480.27,370.86
2018,4,7,15,0,678.0,164.0,4.2,19.1,609.0,419.35,320.57
2018,4,7,15,15,662.0,158.0,4.2,19.1,568.0,363.57,272.78
2018,4,7,15,30,646.0,152.0,4.2,19.1,527.0,309.01,225.16
2018,4,7,15,45,659.5,135.5,4.1,18.55,490.0,253.91,176.42
2018,4,7,16,0,673.0,119.0,4.0,18.0,453.0,196.91,127.31
2018,4,7,16,15,671.0,110.0,3.9,17.55,412.0,142.62,86.03
2018,4,7,16,30,669.0,101.0,3.8,17.1,371.0,88.58,57.2
2018,4,7,16,45,620.5,94.5,3.7,16.65,317.0,68.19,54.71
2018,4,7,17,0,572.0,88.0,3.6,16.2,263.0,65.68,52.69
2018,4,7,17,15,497.0,79.0,3.3,15.55,210.0,60.84,48.46
2018,4,7,17,30,422.0,70.0,3.0,14.9,157.0,53.01,41.35
2018,4,7,17,45,311.0,56.5,2.75,14.25,110.5,43.43,32.41
2018,4,7,18,0,200.0,43.0,2.5,13.6,64.0,33.59,22.43
2018,4,7,18,15,109.0,25.5,2.5,13.3,36.0,20.39,0.0
2018,4,7,18,30,18.0,8.0,2.5,13.0,8.0,7.28,0.0
2018,4,7,18,45,9.0,4.0,2.55,12.7,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,8,5,45,51.5,12.0,3.05,9.9,15.0,28.46,0.0
2018,4,8,6,0,103.0,24.0,3.2,10.0,30.0,78.73,0.0
2018,4,8,6,15,223.0,40.5,3.4,10.4,70.0,175.06,134.93
2018,4,8,6,30,343.0,57.0,3.6,10.8,110.0,267.34,219.54
2018,4,8,6,45,432.5,66.5,3.8,11.2,160.5,346.84,290.61
2018,4,8,7,0,522.0,76.0,4.0,11.6,211.0,439.62,370.47
2018,4,8,7,15,581.5,83.5,4.05,12.1,265.5,515.77,433.71
2018,4,8,7,30,641.0,91.0,4.1,12.6,320.0,595.67,497.58
2018,4,8,7,45,683.5,96.0,4.15,13.15,374.5,662.95,548.23
2018,4,8,8,0,726.0,101.0,4.2,13.7,429.0,731.4,597.73
2018,4,8,8,15,756.0,105.0,4.2,14.15,481.5,788.81,637.51
2018,4,8,8,30,786.0,109.0,4.2,14.6,534.0,840.43,672.22
2018,4,8,8,45,809.5,111.5,4.15,15.1,582.5,888.57,703.36
2018,4,8,9,0,833.0,114.0,4.1,15.6,631.0,934.71,732.49
2018,4,8,9,15,851.5,115.0,4.05,16.0,674.5,972.01,755.19
2018,4,8,9,30,870.0,116.0,4.0,16.4,718.0,1006.46,775.69
2018,4,8,9,45,885.5,115.5,3.95,16.85,756.0,1022.22,783.03
2018,4,8,10,0,901.0,115.0,3.9,17.3,794.0,1045.3,795.57
2018,4,8,10,15,908.5,117.0,3.9,17.65,824.0,1059.51,802.7
2018,4,8,10,30,916.0,119.0,3.9,18.0,854.0,1069.86,807.39
2018,4,8,10,45,921.0,120.5,3.9,18.35,876.5,1073.16,807.52
2018,4,8,11,0,926.0,122.0,3.9,18.7,899.0,1072.45,805.19
2018,4,8,11,15,928.5,123.5,3.9,18.95,913.5,1065.21,798.98
2018,4,8,11,30,931.0,125.0,3.9,19.2,928.0,1053.98,790.33
2018,4,8,11,45,931.5,125.0,3.95,19.45,933.5,1035.37,777.24
2018,4,8,12,0,932.0,125.0,4.0,19.7,939.0,1013.0,761.76
2018,4,8,12,15,932.0,124.5,4.0,19.8,937.0,986.02,743.35
2018,4,8,12,30,932.0,124.0,4.0,19.9,935.0,955.52,722.61
2018,4,8,12,45,930.0,123.0,4.05,20.05,924.0,919.47,698.16
2018,4,8,13,0,928.0,122.0,4.1,20.2,913.0,880.31,671.48
2018,4,8,13,15,923.0,121.0,4.1,20.2,894.0,835.91,641.09
2018,4,8,13,30,918.0,120.0,4.1,20.2,875.0,789.01,608.69
2018,4,8,13,45,910.5,119.5,4.05,20.2,849.0,738.55,571.53
2018,4,8,14,0,903.0,119.0,4.0,20.2,823.0,686.25,531.66
2018,4,8,14,15,892.5,117.5,4.0,20.1,789.0,629.71,487.98
2018,4,8,14,30,882.0,116.0,4.0,20.0,755.0,572.15,442.21
2018,4,8,14,45,868.0,113.5,3.95,19.9,714.5,509.95,391.45
2018,4,8,15,0,854.0,111.0,3.9,19.8,674.0,448.24,339.51
2018,4,8,15,15,836.0,108.5,3.9,19.8,628.5,385.44,285.3
2018,4,8,15,30,818.0,106.0,3.9,19.8,583.0,323.71,230.93
2018,4,8,15,45,793.0,102.5,3.85,19.35,532.5,260.93,176.31
2018,4,8,16,0,768.0,99.0,3.8,18.9,482.0,200.71,125.76
2018,4,8,16,15,732.5,95.5,3.6,18.45,428.5,136.87,78.5
2018,4,8,16,30,697.0,92.0,3.4,18.0,375.0,82.22,51.25
2018,4,8,16,45,648.0,86.0,3.2,17.5,320.0,61.48,48.64
2018,4,8,17,0,599.0,80.0,3.0,17.0,265.0,59.01,46.65
2018,4,8,17,15,528.5,72.0,2.7,16.1,212.0,54.72,42.97
2018,4,8,17,30,458.0,64.0,2.4,15.2,159.0,50.34,38.98
2018,4,8,17,45,350.0,52.0,2.05,14.3,112.5,40.0,29.46
2018,4,8,18,0,242.0,40.0,1.7,13.4,66.0,31.23,20.66
2018,4,8,18,15,136.0,24.0,1.65,13.0,37.0,19.0,0.0
2018,4,8,18,30,30.0,8.0,1.6,12.6,8.0,7.28,0.0
2018,4,8,18,45,15.0,4.0,1.6,12.2,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,9,5,45,21.5,10.5,1.1,10.1,12.0,16.9,0.0
2018,4,9,6,0,43.0,21.0,1.1,10.7,24.0,44.43,6.97
2018,4,9,6,15,92.5,39.0,1.35,11.65,52.0,102.88,77.93
2018,4,9,6,30,142.0,57.0,1.6,12.6,80.0,153.43,123.86
2018,4,9,6,45,154.5,77.5,1.85,13.55,111.0,191.65,157.77
2018,4,9,7,0,167.0,98.0,2.1,14.5,142.0,230.56,191.08
2018,4,9,7,15,128.0,119.5,2.1,15.25,157.5,224.63,185.54
2018,4,9,7,30,89.0,141.0,2.1,16.0,173.0,213.18,174.77
2018,4,9,7,45,102.5,167.5,2.15,16.7,210.0,268.95,219.39
2018,4,9,8,0,116.0,194.0,2.2,17.4,247.0,312.85,253.26
2018,4,9,8,15,178.0,211.5,2.15,18.15,303.5,387.04,311.27
2018,4,9,8,30,240.0,229.0,2.1,18.9,360.0,481.66,382.47
2018,4,9,8,45,386.0,215.0,2.05,19.6,447.0,620.33,485.75
2018,4,9,9,0,532.0,201.0,2.0,20.3,534.0,750.65,578.04
2018,4,9,9,15,642.0,180.0,1.9,20.95,608.5,851.33,643.86
2018,4,9,9,30,752.0,159.0,1.8,21.6,683.0,946.73,702.35
2018,4,9,9,45,640.0,212.0,1.7,22.25,674.0,903.44,668.41
2018,4,9,10,0,528.0,265.0,1.6,22.9,665.0,847.49,625.23
2018,4,9,10,15,638.0,231.0,1.55,23.5,732.5,928.97,678.77
2018,4,9,10,30,748.0,197.0,1.5,24.1,800.0,1003.69,722.36
2018,4,9,10,45,820.5,169.0,1.4,24.65,846.5,1034.96,736.99
2018,4,9,11,0,893.0,141.0,1.3,25.2,893.0,1058.83,747.26
2018,4,9,11,15,897.0,140.5,1.35,25.6,906.5,1051.04,741.35
2018,4,9,11,30,901.0,140.0,1.4,26.0,920.0,1039.4,733.61
2018,4,9,11,45,903.5,139.0,1.45,26.4,926.0,1022.01,722.46
2018,4,9,12,0,906.0,138.0,1.5,26.8,932.0,1000.93,709.13
2018,4,9,12,15,909.5,135.5,1.55,27.0,931.0,975.68,693.82
2018,4,9,12,30,913.0,133.0,1.6,27.2,930.0,946.87,676.24
2018,4,9,12,45,916.0,129.0,1.6,27.4,920.5,912.73,654.61
2018,4,9,13,0,919.0,125.0,1.6,27.6,911.0,875.27,630.8
2018,4,9,13,15,897.0,132.5,1.65,27.65,886.5,825.85,599.95
2018,4,9,13,30,875.0,140.0,1.7,27.7,862.0,779.54,570.37
2018,4,9,13,45,722.0,201.5,1.7,27.75,785.0,688.31,505.72
2018,4,9,14,0,569.0,263.0,1.7,27.8,708.0,603.52,444.78
2018,4,9,14,15,528.0,264.5,1.7,27.7,664.0,545.58,403.45
2018,4,9,14,30,487.0,266.0,1.7,27.6,620.0,490.65,363.2
2018,4,9,14,45,522.5,237.0,1.7,27.5,598.5,449.81,332.27
2018,4,9,15,0,558.0,208.0,1.7,27.4,577.0,404.61,296.57
2018,4,9,15,15,658.0,161.5,1.7,27.4,568.0,364.04,261.37
2018,4,9,15,30,758.0,115.0,1.7,27.4,559.0,313.74,216.25
2018,4,9,15,45,684.5,122.0,1.6,26.85,497.0,247.7,163.63
2018,4,9,16,0,611.0,129.0,1.5,26.3,435.0,194.29,122.91
2018,4,9,16,15,466.0,141.0,1.35,25.55,359.5,145.63,93.27
2018,4,9,16,30,321.0,153.0,1.2,24.8,284.0,119.57,86.06
2018,4,9,16,45,254.5,134.5,1.1,24.05,229.5,98.02,78.23
2018,4,9,17,0,188.0,116.0,1.0,23.3,175.0,85.78,68.23
2018,4,9,17,15,161.5,93.5,1.0,22.4,137.5,70.61,55.46
2018,4,9,17,30,135.0,71.0,1.0,21.5,100.0,54.82,41.82
2018,4,9,17,45,90.5,53.0,1.0,20.55,70.0,43.19,31.44
2018,4,9,18,0,46.0,35.0,1.0,19.6,40.0,29.02,18.39
2018,4,9,18,15,28.0,20.0,0.95,19.15,22.5,16.86,0.0
2018,4,9,18,30,10.0,5.0,0.9,18.7,5.0,4.55,0.0
2018,4,9,18,45,5.0,2.5,0.9,18.2,2.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,17.25,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,5,45,45.5,11.5,1.05,14.55,14.5,26.08,0.0
2018,4,10,6,0,91.0,23.0,1.1,14.8,29.0,72.54,25.39
2018,4,10,6,15,171.5,38.5,1.35,15.25,62.5,147.7,112.95
2018,4,10,6,30,252.0,54.0,1.6,15.7,96.0,216.4,174.16
2018,4,10,6,45,288.5,71.0,1.8,16.2,135.5,270.81,221.8
2018,4,10,7,0,325.0,88.0,2.0,16.7,175.0,328.51,270.58
2018,4,10,7,15,298.0,112.0,2.1,17.1,205.0,341.23,281.03
2018,4,10,7,30,271.0,136.0,2.2,17.5,235.0,363.2,297.72
2018,4,10,7,45,290.5,157.0,2.25,17.95,278.0,413.42,336.49
2018,4,10,8,0,310.0,178.0,2.3,18.4,321.0,464.21,374.49
2018,4,10,8,15,319.0,199.5,2.25,18.85,361.0,507.03,404.95
2018,4,10,8,30,328.0,221.0,2.2,19.3,401.0,549.14,434.14
2018,4,10,8,45,334.0,242.5,2.2,19.8,439.5,587.63,460.05
2018,4,10,9,0,340.0,264.0,2.2,20.3,478.0,624.89,484.59
2018,4,10,9,15,359.0,277.5,2.2,20.65,517.0,664.02,510.82
2018,4,10,9,30,378.0,291.0,2.2,21.0,556.0,702.3,536.03
2018,4,10,9,45,452.5,280.0,2.2,21.4,613.0,784.79,592.78
2018,4,10,10,0,527.0,269.0,2.2,21.8,670.0,850.57,636.69
2018,4,10,10,15,591.5,254.0,2.25,22.0,720.0,900.53,670.17
2018,4,10,10,30,656.0,239.0,2.3,22.2,770.0,954.34,705.72
2018,4,10,10,45,727.5,211.0,2.35,22.45,814.5,993.52,729.89
2018,4,10,11,0,799.0,183.0,2.4,22.7,859.0,1019.88,745.74
2018,4,10,11,15,754.0,212.5,2.45,22.8,858.5,1002.92,734.18
2018,4,10,11,30,709.0,242.0,2.5,22.9,858.0,974.11,715.38
2018,4,10,11,45,686.5,256.5,2.55,22.95,856.5,949.17,698.91
2018,4,10,12,0,664.0,271.0,2.6,23.0,855.0,921.57,680.14
2018,4,10,12,15,729.0,233.0,2.65,23.05,872.5,921.83,682.2
2018,4,10,12,30,794.0,195.0,2.7,23.1,890.0,909.43,674.33
2018,4,10,12,45,758.5,209.5,2.75,23.15,867.5,867.57,646.8
2018,4,10,13,0,723.0,224.0,2.8,23.2,845.0,819.19,613.38
2018,4,10,13,15,700.0,228.0,2.85,23.15,819.0,770.5,579.74
2018,4,10,13,30,677.0,232.0,2.9,23.1,793.0,721.35,545.12
2018,4,10,13,45,630.5,245.0,2.95,23.05,754.5,664.03,503.62
2018,4,10,14,0,584.0,258.0,3.0,23.0,716.0,607.96,462.29
2018,4,10,14,15,503.0,275.0,3.05,22.75,658.0,539.42,411.2
2018,4,10,14,30,422.0,292.0,3.1,22.5,600.0,477.54,364.37
2018,4,10,14,45,350.0,293.5,3.15,22.3,540.0,414.71,316.43
2018,4,10,15,0,278.0,295.0,3.2,22.1,480.0,360.21,274.53
2018,4,10,15,15,196.5,276.0,3.2,22.1,402.5,296.48,225.74
2018,4,10,15,30,115.0,257.0,3.2,22.1,325.0,241.45,184.28
2018,4,10,15,45,92.0,233.0,3.25,21.25,284.5,209.79,160.52
2018,4,10,16,0,69.0,209.0,3.3,20.4,244.0,178.55,137.21
2018,4,10,16,15,96.5,188.5,3.25,19.85,231.5,157.76,120.39
2018,4,10,16,30,124.0,168.0,3.2,19.3,219.0,128.53,98.95
2018,4,10,16,45,82.5,140.5,3.15,18.75,172.5,110.16,90.57
2018,4,10,17,0,41.0,113.0,3.1,18.2,126.0,90.45,73.82
2018,4,10,17,15,29.5,94.0,3.0,17.65,102.5,76.0,61.32
2018,4,10,17,30,18.0,75.0,2.9,17.1,79.0,61.29,48.28
2018,4,10,17,45,10.0,55.0,2.75,16.55,57.0,46.5,34.88
2018,4,10,18,0,2.0,35.0,2.6,16.0,35.0,30.08,19.69
2018,4,10,18,15,4.0,20.5,2.6,15.8,20.5,17.76,1.1
2018,4,10,18,30,6.0,6.0,2.6,15.6,6.0,5.46,0.0
2018,4,10,18,45,3.0,3.0,2.6,15.35,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,9.55,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,9.8,2.0,0.0,0.0
2018,4,11,5,45,4.0,9.5,2.75,10.1,9.5,10.02,0.0
2018,4,11,6,0,4.0,17.0,2.9,10.4,17.0,16.59,3.47
2018,4,11,6,15,2.0,30.5,2.85,10.75,30.5,28.34,17.9
2018,4,11,6,30,0.0,44.0,2.8,11.1,44.0,40.05,28.59
2018,4,11,6,45,69.5,65.5,2.75,11.45,84.5,115.53,94.61
2018,4,11,7,0,139.0,87.0,2.7,11.8,125.0,186.53,156.54
2018,4,11,7,15,210.5,111.5,2.65,12.2,182.5,281.36,236.87
2018,4,11,7,30,282.0,136.0,2.6,12.6,240.0,370.92,310.53
2018,4,11,7,45,327.0,153.0,2.55,13.05,291.5,436.25,362.17
2018,4,11,8,0,372.0,170.0,2.5,13.5,343.0,504.35,414.5
2018,4,11,8,15,437.5,175.0,2.3,13.95,400.5,594.76,481.9
2018,4,11,8,30,503.0,180.0,2.1,14.4,458.0,672.43,537.28
2018,4,11,8,45,508.5,196.0,1.9,14.85,497.5,710.28,560.41
2018,4,11,9,0,514.0,212.0,1.7,15.3,537.0,746.17,581.6
2018,4,11,9,15,537.0,219.5,1.5,15.8,579.0,787.23,606.01
2018,4,11,9,30,560.0,227.0,1.3,16.3,621.0,826.82,628.31
2018,4,11,9,45,557.0,244.0,1.15,16.85,652.5,849.26,637.99
2018,4,11,10,0,554.0,261.0,1.0,17.4,684.0,868.74,645.5
2018,4,11,10,15,565.0,270.5,1.3,17.95,716.0,891.32,662.27
2018,4,11,10,30,576.0,280.0,1.6,18.5,748.0,911.14,676.78
2018,4,11,10,45,506.0,317.0,1.95,19.05,736.0,874.77,651.94
2018,4,11,11,0,436.0,354.0,2.3,19.6,724.0,835.06,624.4
2018,4,11,11,15,479.5,346.0,2.65,19.6,759.0,861.32,645.84
2018,4,11,11,30,523.0,338.0,3.0,19.6,794.0,884.19,664.22
2018,4,11,11,45,433.5,371.0,3.35,19.6,751.0,815.33,615.86
2018,4,11,12,0,344.0,404.0,3.7,19.6,708.0,737.53,560.66
2018,4,11,12,15,269.5,422.0,3.85,19.3,659.5,672.2,513.35
2018,4,11,12,30,195.0,440.0,4.0,19.0,611.0,599.14,459.59
2018,4,11,12,45,244.5,426.0,4.2,18.75,638.0,624.47,480.58
2018,4,11,13,0,294.0,412.0,4.4,18.5,665.0,635.65,490.93
2018,4,11,13,15,306.5,398.5,4.45,18.2,657.5,614.2,476.13
2018,4,11,13,30,319.0,385.0,4.5,17.9,650.0,591.06,459.95
2018,4,11,13,45,263.5,382.5,4.55,17.6,597.0,529.58,413.56
2018,4,11,14,0,208.0,380.0,4.6,17.3,544.0,470.06,368.25
2018,4,11,14,15,264.5,350.0,4.55,17.05,549.5,462.43,363.22
2018,4,11,14,30,321.0,320.0,4.5,16.8,555.0,446.39,350.76
2018,4,11,14,45,397.0,279.0,4.5,16.5,554.0,424.34,332.74
2018,4,11,15,0,473.0,238.0,4.5,16.2,553.0,393.18,305.93
2018,4,11,15,15,501.5,213.0,4.5,16.2,527.0,349.24,267.55
2018,4,11,15,30,530.0,188.0,4.5,16.2,501.0,301.78,225.17
2018,4,11,15,45,420.5,194.5,4.4,15.65,429.5,244.06,179.4
2018,4,11,16,0,311.0,201.0,4.3,15.1,358.0,202.82,149.37
2018,4,11,16,15,296.5,177.5,4.15,14.7,314.5,159.66,116.32
2018,4,11,16,30,282.0,154.0,4.0,14.3,271.0,118.88,90.13
2018,4,11,16,45,357.0,125.0,3.85,13.95,252.0,87.34,72.21
2018,4,11,17,0,432.0,96.0,3.7,13.6,233.0,69.14,56.3
2018,4,11,17,15,419.5,80.0,3.35,13.2,192.5,58.94,47.26
2018,4,11,17,30,407.0,64.0,3.0,12.8,152.0,48.2,37.52
2018,4,11,17,45,289.0,52.0,2.65,12.35,106.0,39.67,29.53
2018,4,11,18,0,171.0,40.0,2.3,11.9,60.0,30.95,20.93
2018,4,11,18,15,96.5,24.5,2.4,11.8,34.5,19.82,3.77
2018,4,11,18,30,22.0,9.0,2.5,11.7,9.0,8.19,0.0
2018,4,11,18,45,11.0,4.5,2.6,11.65,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.1,7.1,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.3,7.5,2.0,0.0,0.0
2018,4,12,5,45,72.0,17.0,2.55,7.9,22.0,40.38,0.0
2018,4,12,6,0,141.0,32.0,2.8,8.3,42.0,114.75,65.67
2018,4,12,6,15,259.0,46.0,3.1,8.7,84.0,197.69,158.18
2018,4,12,6,30,377.0,60.0,3.4,9.1,126.0,288.86,240.41
2018,4,12,6,45,461.5,69.5,3.7,9.5,178.0,370.87,313.31
2018,4,12,7,0,546.0,79.0,4.0,9.9,230.0,460.44,390.36
2018,4,12,7,15,602.0,85.5,4.15,10.3,284.5,534.26,451.94
2018,4,12,7,30,658.0,92.0,4.3,10.7,339.0,611.41,514.15
2018,4,12,7,45,698.5,96.5,4.45,11.05,393.5,677.15,564.35
2018,4,12,8,0,739.0,101.0,4.6,11.4,448.0,743.84,613.81
2018,4,12,8,15,764.5,106.5,4.65,11.75,500.0,799.55,653.32
2018,4,12,8,30,790.0,112.0,4.7,12.1,552.0,849.18,687.58
2018,4,12,8,45,809.0,116.0,4.75,12.45,599.5,894.78,718.38
2018,4,12,9,0,828.0,120.0,4.8,12.8,647.0,938.14,747.18
2018,4,12,9,15,839.5,124.5,4.8,13.1,689.0,972.32,768.83
2018,4,12,9,30,851.0,129.0,4.8,13.4,731.0,1003.38,788.16
2018,4,12,9,45,754.5,173.0,4.85,13.7,726.5,974.74,765.49
2018,4,12,10,0,658.0,217.0,4.9,14.0,722.0,931.73,733.05
2018,4,12,10,15,544.5,274.5,4.9,14.2,703.0,874.52,687.55
2018,4,12,10,30,431.0,332.0,4.9,14.4,684.0,818.18,641.78
2018,4,12,10,45,401.5,353.5,4.9,14.65,688.0,791.1,620.22
2018,4,12,11,0,372.0,375.0,4.9,14.9,692.0,777.86,608.33
2018,4,12,11,15,315.5,383.5,4.9,15.05,655.5,722.2,565.25
2018,4,12,11,30,259.0,392.0,4.9,15.2,619.0,666.14,521.8
2018,4,12,11,45,433.0,339.5,4.9,15.4,721.5,783.39,612.58
2018,4,12,12,0,607.0,287.0,4.9,15.6,824.0,881.69,686.57
2018,4,12,12,15,610.5,283.0,4.95,15.65,822.0,859.64,670.17
2018,4,12,12,30,614.0,279.0,5.0,15.7,820.0,834.92,652.48
2018,4,12,12,45,512.5,318.5,5.1,15.8,766.5,758.08,594.06
2018,4,12,13,0,411.0,358.0,5.2,15.9,713.0,686.19,538.7
2018,4,12,13,15,448.0,337.0,5.25,15.85,716.5,672.23,529.57
2018,4,12,13,30,485.0,316.0,5.3,15.8,720.0,654.14,516.74
2018,4,12,13,45,588.5,267.0,5.35,15.75,742.5,652.25,516.87
2018,4,12,14,0,692.0,218.0,5.4,15.7,765.0,641.08,508.92
2018,4,12,14,15,700.0,205.5,5.45,15.55,739.5,593.64,471.37
2018,4,12,14,30,708.0,193.0,5.5,15.4,714.0,544.01,431.09
2018,4,12,14,45,741.5,172.5,5.55,15.25,692.5,497.4,391.72
2018,4,12,15,0,775.0,152.0,5.6,15.1,671.0,446.0,346.76
2018,4,12,15,15,755.0,147.5,5.6,15.1,625.0,384.57,292.7
2018,4,12,15,30,735.0,143.0,5.6,15.1,579.0,324.68,239.13
2018,4,12,15,45,709.0,137.5,5.55,14.6,529.0,264.45,186.06
2018,4,12,16,0,683.0,132.0,5.5,14.1,479.0,207.07,137.31
2018,4,12,16,15,622.5,126.0,5.35,13.75,416.5,149.16,94.88
2018,4,12,16,30,562.0,120.0,5.2,13.4,354.0,99.11,69.0
2018,4,12,16,45,541.0,108.5,5.05,13.05,308.5,78.15,64.34
2018,4,12,17,0,520.0,97.0,4.9,12.7,263.0,70.28,57.53
2018,4,12,17,15,464.5,86.5,4.55,12.2,214.5,63.84,51.85
2018,4,12,17,30,409.0,76.0,4.2,11.7,166.0,57.15,45.71
2018,4,12,17,45,313.0,62.0,3.85,11.2,119.5,47.39,36.54
2018,4,12,18,0,217.0,48.0,3.5,10.7,73.0,37.32,26.62
2018,4,12,18,15,123.0,29.5,3.2,10.3,42.5,23.56,7.28
2018,4,12,18,30,29.0,11.0,2.9,9.9,12.0,10.01,0.0
2018,4,12,18,45,14.5,5.5,2.6,9.5,6.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.6,6.05,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.8,6.6,2.0,0.0,0.0
2018,4,13,5,45,80.0,17.5,2.0,7.15,23.5,43.71,0.0
2018,4,13,6,0,155.0,33.0,2.2,7.7,45.0,123.06,77.56
2018,4,13,6,15,271.0,47.0,2.35,8.45,87.5,204.33,164.21
2018,4,13,6,30,387.0,61.0,2.5,9.2,130.0,295.4,245.47
2018,4,13,6,45,469.5,70.0,2.7,9.9,182.0,376.6,316.65
2018,4,13,7,0,552.0,79.0,2.9,10.6,234.0,464.8,391.16
2018,4,13,7,15,605.5,85.5,3.1,11.35,288.0,537.16,450.11
2018,4,13,7,30,659.0,92.0,3.3,12.1,342.0,612.63,509.34
2018,4,13,7,45,697.5,97.0,3.5,12.85,396.0,677.42,557.06
2018,4,13,8,0,736.0,102.0,3.7,13.6,450.0,743.02,603.85
2018,4,13,8,15,762.5,106.5,3.75,14.15,502.0,798.19,641.53
2018,4,13,8,30,789.0,111.0,3.8,14.7,554.0,847.54,674.2
2018,4,13,8,45,808.5,114.5,3.85,15.25,601.5,892.9,703.44
2018,4,13,9,0,828.0,118.0,3.9,15.8,649.0,936.07,730.71
2018,4,13,9,15,848.0,119.0,3.9,16.3,693.0,974.34,754.04
2018,4,13,9,30,868.0,120.0,3.9,16.8,737.0,1009.83,775.21
2018,4,13,9,45,885.0,118.5,3.9,17.25,775.0,1025.46,782.78
2018,4,13,10,0,902.0,117.0,3.9,17.7,813.0,1048.59,795.69
2018,4,13,10,15,908.0,120.0,3.9,18.1,842.5,1061.98,802.12
2018,4,13,10,30,914.0,123.0,3.9,18.5,872.0,1071.47,806.12
2018,4,13,10,45,918.0,125.0,3.9,18.9,894.0,1073.89,805.54
2018,4,13,11,0,922.0,127.0,3.9,19.3,916.0,1072.31,802.51
2018,4,13,11,15,924.0,128.5,3.9,19.55,930.0,1064.22,795.79
2018,4,13,11,30,926.0,130.0,3.9,19.8,944.0,1052.19,786.66
