Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,17,30,505.0,68.0,2.9,28.6,201.0,50.99,37.6
2018,8,19,17,45,472.0,56.5,2.7,27.55,158.5,43.53,31.25
2018,8,19,18,0,439.0,45.0,2.5,26.5,116.0,35.63,24.3
2018,8,19,18,15,336.5,34.5,2.4,25.55,77.0,28.08,17.17
2018,8,19,18,30,234.0,24.0,2.3,24.6,38.0,20.24,2.1
2018,8,19,18,45,117.0,12.0,2.25,23.7,19.0,10.91,0.0
2018,8,19,19,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,22.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,21.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,20,5,15,29.5,3.5,1.35,15.55,3.5,0.0,0.0
2018,8,20,5,30,59.0,7.0,1.5,16.0,7.0,23.1,0.0
2018,8,20,5,45,72.5,13.5,1.65,16.45,17.5,49.01,0.0
2018,8,20,6,0,86.0,20.0,1.8,16.9,28.0,72.73,50.48
2018,8,20,6,15,164.0,36.0,1.8,17.55,64.0,134.05,104.41
2018,8,20,6,30,242.0,52.0,1.8,18.2,100.0,202.89,163.45
2018,8,20,6,45,121.0,65.0,1.8,18.85,89.0,150.08,120.97
2018,8,20,7,0,0.0,78.0,1.8,19.5,78.0,71.12,53.99
2018,8,20,7,15,0.0,86.5,1.85,20.45,86.5,78.45,59.87
2018,8,20,7,30,0.0,95.0,1.9,21.4,95.0,85.94,65.62
2018,8,20,7,45,0.0,108.0,1.9,22.4,108.0,98.0,74.92
2018,8,20,8,0,0.0,121.0,1.9,23.4,121.0,110.06,84.04
2018,8,20,8,15,10.0,148.0,1.95,24.25,154.0,144.49,111.21
2018,8,20,8,30,20.0,175.0,2.0,25.1,187.0,179.69,138.38
2018,8,20,8,45,111.5,203.0,2.05,25.95,276.0,318.07,246.63
2018,8,20,9,0,203.0,231.0,2.1,26.8,365.0,452.81,346.85
2018,8,20,9,15,328.0,238.5,2.2,27.5,471.0,583.91,441.83
2018,8,20,9,30,453.0,246.0,2.3,28.2,577.0,737.58,547.81
2018,8,20,9,45,660.0,185.5,2.4,28.9,693.5,889.55,649.64
2018,8,20,10,0,867.0,125.0,2.5,29.6,810.0,1018.06,728.92
2018,8,20,10,15,874.5,126.5,2.65,30.1,839.0,1031.63,735.16
2018,8,20,10,30,882.0,128.0,2.8,30.6,868.0,1041.55,740.26
2018,8,20,10,45,881.5,132.0,2.9,31.1,888.0,1042.18,739.19
2018,8,20,11,0,881.0,136.0,3.0,31.6,908.0,1038.96,735.89
2018,8,20,11,15,891.0,133.0,3.1,31.95,924.5,1035.39,732.96
2018,8,20,11,30,901.0,130.0,3.2,32.3,941.0,1027.99,727.71
2018,8,20,11,45,882.0,142.5,3.3,32.65,941.0,1003.81,711.97
2018,8,20,12,0,863.0,155.0,3.4,33.0,941.0,987.2,701.19
2018,8,20,12,15,837.5,164.5,3.45,33.05,926.0,947.95,676.38
2018,8,20,12,30,812.0,174.0,3.5,33.1,911.0,906.51,650.14
2018,8,20,12,45,765.5,195.5,3.6,33.15,884.5,856.4,618.23
2018,8,20,13,0,719.0,217.0,3.7,33.2,858.0,810.85,588.04
2018,8,20,13,15,750.0,198.5,3.75,33.05,856.0,784.37,571.34
2018,8,20,13,30,781.0,180.0,3.8,32.9,854.0,751.52,549.79
2018,8,20,13,45,800.5,166.5,3.85,32.75,840.0,713.59,523.87
2018,8,20,14,0,820.0,153.0,3.9,32.6,826.0,671.79,494.48
2018,8,20,14,15,797.5,155.0,3.9,32.3,789.0,614.98,453.35
2018,8,20,14,30,775.0,157.0,3.9,32.0,752.0,558.6,411.46
2018,8,20,14,45,763.0,151.0,3.9,31.65,712.5,501.23,367.79
2018,8,20,15,0,751.0,145.0,3.9,31.3,673.0,440.72,320.46
2018,8,20,15,15,699.0,150.0,3.9,31.3,617.0,377.45,269.89
2018,8,20,15,30,647.0,155.0,3.9,31.3,561.0,319.34,222.77
2018,8,20,15,45,619.5,147.0,3.9,30.35,511.5,262.33,176.73
2018,8,20,16,0,592.0,139.0,3.9,29.4,462.0,208.42,133.87
2018,8,20,16,15,484.0,139.5,3.9,28.7,386.5,155.09,97.71
2018,8,20,16,30,376.0,140.0,3.9,28.0,311.0,114.57,76.38
2018,8,20,16,45,348.0,123.0,3.85,27.3,266.0,84.05,65.5
2018,8,20,17,0,320.0,106.0,3.8,26.6,221.0,74.09,57.49
2018,8,20,17,15,199.0,96.0,3.7,25.65,163.5,72.4,56.37
2018,8,20,17,30,78.0,86.0,3.6,24.7,106.0,68.18,52.92
2018,8,20,17,45,40.0,68.0,3.5,23.75,78.0,56.42,42.77
2018,8,20,18,0,2.0,50.0,3.4,22.8,50.0,42.65,30.61
2018,8,20,18,15,8.0,32.5,3.3,22.05,33.0,28.08,17.31
2018,8,20,18,30,14.0,15.0,3.2,21.3,16.0,13.37,0.0
2018,8,20,18,45,7.0,7.5,3.1,20.55,8.0,6.82,0.0
2018,8,20,19,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,5,15,22.0,2.5,1.55,15.1,2.5,0.0,0.0
2018,8,21,5,30,44.0,5.0,1.7,15.4,5.0,17.06,0.0
2018,8,21,5,45,92.5,9.0,1.85,15.75,16.0,51.43,0.0
2018,8,21,6,0,141.0,13.0,2.0,16.1,27.0,88.04,61.57
2018,8,21,6,15,92.0,19.0,1.95,16.55,30.0,75.23,56.74
2018,8,21,6,30,43.0,25.0,1.9,17.0,33.0,48.46,35.61
2018,8,21,6,45,22.5,36.5,1.85,17.45,41.0,45.74,33.51
2018,8,21,7,0,2.0,48.0,1.8,17.9,49.0,43.59,31.36
2018,8,21,7,15,1.5,67.0,1.7,18.55,67.5,60.23,45.2
2018,8,21,7,30,1.0,86.0,1.6,19.2,86.0,77.78,59.51
2018,8,21,7,45,1.0,91.5,1.55,19.85,91.5,82.59,63.09
2018,8,21,8,0,1.0,97.0,1.5,20.5,97.0,87.49,66.69
2018,8,21,8,15,2.0,122.0,1.45,21.3,123.0,112.1,86.17
2018,8,21,8,30,3.0,147.0,1.4,22.1,149.0,136.92,105.39
2018,8,21,8,45,3.0,158.0,1.4,22.85,160.0,147.15,112.76
2018,8,21,9,0,3.0,169.0,1.4,23.6,171.0,157.38,120.08
2018,8,21,9,15,13.5,207.5,1.5,24.3,217.0,204.68,156.45
2018,8,21,9,30,24.0,246.0,1.6,25.0,263.0,266.98,203.26
2018,8,21,9,45,62.5,301.5,1.65,25.65,350.0,363.47,275.06
2018,8,21,10,0,101.0,357.0,1.7,26.3,437.0,460.79,344.79
2018,8,21,10,15,347.5,306.5,1.85,26.8,595.0,688.03,509.66
2018,8,21,10,30,594.0,256.0,2.0,27.3,753.0,904.7,656.49
2018,8,21,10,45,750.5,188.0,2.1,27.85,833.0,988.56,708.21
2018,8,21,11,0,907.0,120.0,2.2,28.4,913.0,1049.01,744.22
2018,8,21,11,15,910.0,121.0,2.35,28.7,927.5,1042.4,739.76
2018,8,21,11,30,913.0,122.0,2.5,29.0,942.0,1031.93,733.59
2018,8,21,11,45,886.0,137.0,2.6,29.35,937.0,1002.44,714.81
2018,8,21,12,0,859.0,152.0,2.7,29.7,932.0,969.79,694.08
2018,8,21,12,15,884.5,139.0,2.8,29.9,941.0,956.72,686.27
2018,8,21,12,30,910.0,126.0,2.9,30.1,950.0,939.11,675.37
2018,8,21,12,45,892.5,134.0,3.0,30.3,935.0,899.62,650.25
2018,8,21,13,0,875.0,142.0,3.1,30.5,920.0,857.96,623.62
2018,8,21,13,15,840.5,157.5,3.2,30.5,893.0,814.04,595.66
2018,8,21,13,30,806.0,173.0,3.3,30.5,866.0,763.24,561.28
2018,8,21,13,45,817.0,161.0,3.35,30.55,846.0,719.52,530.99
2018,8,21,14,0,828.0,149.0,3.4,30.6,826.0,672.7,497.64
2018,8,21,14,15,846.5,134.0,3.45,30.4,803.0,624.61,462.9
2018,8,21,14,30,865.0,119.0,3.5,30.2,780.0,573.6,424.69
2018,8,21,14,45,850.5,117.0,3.5,30.0,740.0,513.02,377.91
2018,8,21,15,0,836.0,115.0,3.5,29.8,700.0,453.25,330.24
2018,8,21,15,15,824.0,111.0,3.5,29.8,657.0,393.04,280.54
2018,8,21,15,30,812.0,107.0,3.5,29.8,614.0,333.19,229.99
2018,8,21,15,45,786.5,103.0,3.5,29.1,562.5,270.72,178.07
2018,8,21,16,0,761.0,99.0,3.5,28.4,511.0,210.81,129.26
2018,8,21,16,15,725.0,92.5,3.5,27.8,454.0,150.51,84.71
2018,8,21,16,30,689.0,86.0,3.5,27.2,397.0,89.27,48.71
2018,8,21,16,45,654.0,82.5,3.5,26.6,348.0,56.7,42.64
2018,8,21,17,0,619.0,79.0,3.5,26.0,299.0,56.05,42.34
2018,8,21,17,15,563.0,72.5,3.45,25.05,247.5,52.93,39.9
2018,8,21,17,30,507.0,66.0,3.4,24.1,196.0,49.73,37.25
2018,8,21,17,45,425.5,56.0,3.3,23.15,147.5,43.31,31.63
2018,8,21,18,0,344.0,46.0,3.2,22.2,99.0,36.65,25.56
2018,8,21,18,15,242.5,33.0,3.15,21.4,63.5,25.75,15.27
2018,8,21,18,30,141.0,20.0,3.1,20.6,28.0,15.8,0.0
2018,8,21,18,45,70.5,10.0,3.05,19.8,14.0,9.1,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,0.8,15.0,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,0.8,15.4,1.0,0.91,0.0
2018,8,22,5,45,0.0,6.0,0.8,15.85,6.0,5.26,0.0
2018,8,22,6,0,0.0,11.0,0.8,16.3,11.0,9.66,1.82
2018,8,22,6,15,0.0,19.0,0.65,16.95,19.0,16.71,8.25
2018,8,22,6,30,0.0,27.0,0.5,17.6,27.0,23.77,14.43
2018,8,22,6,45,0.0,36.5,0.4,18.25,36.5,32.16,21.64
2018,8,22,7,0,0.0,46.0,0.3,18.9,46.0,40.58,28.72
2018,8,22,7,15,0.0,60.0,0.45,19.85,60.0,53.0,38.92
2018,8,22,7,30,0.0,74.0,0.6,20.8,74.0,65.45,48.92
2018,8,22,7,45,0.0,99.0,0.8,21.7,99.0,89.19,67.94
2018,8,22,8,0,0.0,124.0,1.0,22.6,124.0,113.17,86.74
2018,8,22,8,15,4.5,153.5,1.15,23.5,156.0,145.59,112.01
2018,8,22,8,30,9.0,183.0,1.3,24.4,188.0,178.42,137.05
2018,8,22,8,45,17.5,210.5,1.45,25.25,221.5,213.12,163.24
2018,8,22,9,0,26.0,238.0,1.6,26.1,255.0,263.07,200.45
2018,8,22,9,15,46.5,276.0,1.75,26.9,309.0,323.06,244.73
2018,8,22,9,30,67.0,314.0,1.9,27.7,363.0,383.58,288.31
2018,8,22,9,45,204.0,320.0,2.05,28.45,478.5,542.19,404.7
2018,8,22,10,0,341.0,326.0,2.2,29.2,594.0,703.76,516.95
2018,8,22,10,15,612.5,226.0,2.3,29.75,729.0,894.11,647.77
2018,8,22,10,30,884.0,126.0,2.4,30.3,864.0,1042.31,739.17
2018,8,22,10,45,898.0,122.5,2.5,30.85,889.0,1049.7,740.9
2018,8,22,11,0,912.0,119.0,2.6,31.4,914.0,1053.27,741.76
2018,8,22,11,15,916.0,119.0,2.65,31.75,928.5,1046.52,736.46
2018,8,22,11,30,920.0,119.0,2.7,32.1,943.0,1035.9,728.97
2018,8,22,11,45,922.5,118.5,2.75,32.4,949.5,1019.47,718.14
2018,8,22,12,0,925.0,118.0,2.8,32.7,956.0,999.31,705.1
2018,8,22,12,15,922.5,119.0,2.8,32.8,953.5,972.35,688.0
2018,8,22,12,30,920.0,120.0,2.8,32.9,951.0,942.06,668.84
2018,8,22,12,45,915.5,121.0,2.85,32.95,940.5,906.88,647.03
2018,8,22,13,0,911.0,122.0,2.9,33.0,930.0,868.82,623.22
2018,8,22,13,15,907.5,121.0,2.95,32.9,912.5,827.0,597.11
2018,8,22,13,30,904.0,120.0,3.0,32.8,895.0,782.64,569.01
2018,8,22,13,45,898.0,118.5,3.1,32.7,869.5,733.74,536.42
2018,8,22,14,0,892.0,117.0,3.2,32.6,844.0,682.92,500.86
2018,8,22,14,15,883.0,116.0,3.25,32.3,812.0,629.06,462.22
2018,8,22,14,30,874.0,115.0,3.3,32.0,780.0,574.03,421.43
2018,8,22,14,45,862.5,112.5,3.35,31.7,741.0,515.6,376.8
2018,8,22,15,0,851.0,110.0,3.4,31.4,702.0,454.12,328.39
2018,8,22,15,15,836.0,107.0,3.4,31.4,658.0,392.77,278.12
2018,8,22,15,30,821.0,104.0,3.4,31.4,614.0,332.09,227.26
2018,8,22,15,45,795.5,101.0,3.45,30.45,563.0,269.88,176.02
2018,8,22,16,0,770.0,98.0,3.5,29.5,512.0,210.2,127.8
2018,8,22,16,15,702.0,98.5,3.5,28.75,447.5,146.02,81.94
2018,8,22,16,30,634.0,99.0,3.5,28.0,383.0,94.87,55.01
2018,8,22,16,45,590.0,93.0,3.5,27.3,331.0,64.21,48.85
2018,8,22,17,0,546.0,87.0,3.5,26.6,279.0,62.0,47.28
2018,8,22,17,15,490.0,78.0,3.4,25.55,228.5,57.19,43.45
2018,8,22,17,30,434.0,69.0,3.3,24.5,178.0,52.15,39.25
2018,8,22,17,45,366.5,57.5,3.2,23.45,134.5,43.48,31.7
2018,8,22,18,0,299.0,46.0,3.1,22.4,91.0,35.36,24.38
2018,8,22,18,15,198.5,32.0,3.05,21.6,57.0,24.93,14.35
2018,8,22,18,30,98.0,18.0,3.0,20.8,23.0,14.2,0.0
2018,8,22,18,45,49.0,9.0,2.9,20.05,11.5,8.19,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,23,5,15,14.0,2.0,1.3,14.75,2.0,0.0,0.0
2018,8,23,5,30,28.0,4.0,1.5,15.3,4.0,3.64,0.0
2018,8,23,5,45,32.0,15.0,1.65,15.8,16.5,24.58,0.0
2018,8,23,6,0,36.0,26.0,1.8,16.3,29.0,47.16,30.01
2018,8,23,6,15,26.0,46.5,1.8,16.9,49.5,61.39,45.07
2018,8,23,6,30,16.0,67.0,1.8,17.5,70.0,73.7,56.22
2018,8,23,6,45,19.0,85.5,1.8,18.15,90.0,93.69,73.34
2018,8,23,7,0,22.0,104.0,1.8,18.8,110.0,121.73,96.68
2018,8,23,7,15,14.0,116.0,1.75,19.5,120.0,119.61,94.4
2018,8,23,7,30,6.0,128.0,1.7,20.2,130.0,124.86,97.98
2018,8,23,7,45,5.0,141.0,1.6,20.95,143.0,135.98,106.32
2018,8,23,8,0,4.0,154.0,1.5,21.7,156.0,147.11,114.47
2018,8,23,8,15,12.5,179.5,1.5,22.5,186.5,179.23,139.43
2018,8,23,8,30,21.0,205.0,1.5,23.3,217.0,211.87,164.22
2018,8,23,8,45,27.0,229.0,1.45,24.1,246.0,255.85,197.0
2018,8,23,9,0,33.0,253.0,1.4,24.9,275.0,286.57,218.98
2018,8,23,9,15,87.5,289.5,1.5,25.5,352.0,377.8,287.53
2018,8,23,9,30,142.0,326.0,1.6,26.1,429.0,488.47,367.31
2018,8,23,9,45,402.0,270.0,1.7,26.75,581.0,719.87,533.51
2018,8,23,10,0,662.0,214.0,1.8,27.4,733.0,929.58,673.29
2018,8,23,10,15,735.5,190.0,1.9,27.9,786.5,980.6,702.33
2018,8,23,10,30,809.0,166.0,2.0,28.4,840.0,1021.27,726.23
2018,8,23,10,45,813.5,168.5,2.1,28.9,861.0,1024.94,727.04
2018,8,23,11,0,818.0,171.0,2.2,29.4,882.0,1024.91,726.04
2018,8,23,11,15,821.0,172.5,2.35,29.8,896.0,1018.63,722.08
2018,8,23,11,30,824.0,174.0,2.5,30.2,910.0,1008.68,715.9
2018,8,23,11,45,824.5,175.5,2.6,30.6,916.0,992.69,705.46
2018,8,23,12,0,825.0,177.0,2.7,31.0,922.0,973.22,692.91
2018,8,23,12,15,817.5,181.0,2.8,31.1,918.0,945.45,675.89
2018,8,23,12,30,810.0,185.0,2.9,31.2,914.0,914.82,656.98
2018,8,23,12,45,798.0,189.5,3.05,31.25,901.5,878.15,634.44
2018,8,23,13,0,786.0,194.0,3.2,31.3,889.0,839.37,610.22
2018,8,23,13,15,779.5,193.5,3.3,31.2,871.0,798.56,583.63
2018,8,23,13,30,773.0,193.0,3.4,31.1,853.0,758.12,556.32
2018,8,23,13,45,763.5,191.5,3.5,31.0,827.5,709.86,523.04
2018,8,23,14,0,754.0,190.0,3.6,30.9,802.0,660.41,488.08
2018,8,23,14,15,742.5,187.0,3.65,30.65,770.0,607.55,449.88
2018,8,23,14,30,731.0,184.0,3.7,30.4,738.0,554.24,410.22
2018,8,23,14,45,715.5,180.0,3.75,30.1,699.5,498.0,367.3
2018,8,23,15,0,700.0,176.0,3.8,29.8,661.0,442.3,323.46
2018,8,23,15,15,681.5,170.5,3.8,29.8,618.0,385.1,276.96
2018,8,23,15,30,663.0,165.0,3.8,29.8,575.0,329.36,230.76
2018,8,23,15,45,636.5,158.5,3.85,28.85,526.5,272.65,184.73
2018,8,23,16,0,610.0,152.0,3.9,27.9,478.0,218.93,141.99
2018,8,23,16,15,550.0,144.0,3.9,27.2,415.5,162.67,101.97
2018,8,23,16,30,490.0,136.0,3.9,26.5,353.0,114.52,75.17
2018,8,23,16,45,455.0,122.0,3.9,25.8,303.5,84.65,66.47
2018,8,23,17,0,420.0,108.0,3.9,25.1,254.0,76.57,59.99
2018,8,23,17,15,381.0,92.5,3.8,24.15,208.0,66.97,52.08
2018,8,23,17,30,342.0,77.0,3.7,23.2,162.0,56.89,43.52
2018,8,23,17,45,283.5,62.5,3.6,22.3,121.5,47.04,34.88
2018,8,23,18,0,225.0,48.0,3.5,21.4,81.0,36.78,25.62
2018,8,23,18,15,148.0,32.0,3.45,20.65,50.0,24.9,14.09
2018,8,23,18,30,71.0,16.0,3.4,19.9,19.0,13.17,0.0
2018,8,23,18,45,35.5,8.0,3.3,19.2,9.5,7.28,0.0
2018,8,23,19,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,1.65,14.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,1.9,14.7,2.0,0.0,0.0
2018,8,24,5,45,4.0,10.0,2.1,15.0,10.0,10.47,0.0
2018,8,24,6,0,0.0,18.0,2.3,15.3,18.0,15.85,6.31
2018,8,24,6,15,0.0,34.0,2.3,15.8,34.0,30.24,19.45
2018,8,24,6,30,0.0,50.0,2.3,16.3,50.0,45.62,32.83
2018,8,24,6,45,3.0,71.5,2.25,16.85,72.5,68.59,52.47
2018,8,24,7,0,6.0,93.0,2.2,17.4,95.0,91.64,71.87
2018,8,24,7,15,7.0,111.0,2.15,18.05,113.5,109.58,86.56
2018,8,24,7,30,8.0,129.0,2.1,18.7,132.0,127.56,100.94
2018,8,24,7,45,10.5,148.0,2.05,19.4,152.5,147.81,116.89
2018,8,24,8,0,13.0,167.0,2.0,20.1,173.0,168.22,132.64
2018,8,24,8,15,61.5,204.5,1.95,20.85,239.0,261.27,206.98
2018,8,24,8,30,110.0,242.0,1.9,21.6,305.0,362.01,284.17
2018,8,24,8,45,335.5,221.0,1.85,22.35,435.0,560.06,435.33
2018,8,24,9,0,561.0,200.0,1.8,23.1,565.0,773.19,585.97
2018,8,24,9,15,666.5,179.0,1.85,23.85,640.0,870.78,647.91
2018,8,24,9,30,772.0,158.0,1.9,24.6,715.0,962.12,704.04
2018,8,24,9,45,770.5,168.5,1.9,25.4,747.5,982.72,712.69
2018,8,24,10,0,769.0,179.0,1.9,26.2,780.0,999.67,719.78
2018,8,24,10,15,779.0,181.0,2.05,26.75,809.0,1015.17,728.59
2018,8,24,10,30,789.0,183.0,2.2,27.3,838.0,1018.87,729.99
2018,8,24,10,45,796.5,184.0,2.3,27.9,860.0,1023.92,731.71
2018,8,24,11,0,804.0,185.0,2.4,28.5,882.0,1025.29,731.2
2018,8,24,11,15,809.0,185.5,2.55,28.9,896.5,1019.95,727.67
2018,8,24,11,30,814.0,186.0,2.7,29.3,911.0,1010.93,721.91
2018,8,24,11,45,817.5,185.0,2.8,29.7,917.5,995.34,711.57
2018,8,24,12,0,821.0,184.0,2.9,30.1,924.0,976.23,699.09
2018,8,24,12,15,819.0,184.5,3.0,30.3,921.5,950.07,682.65
2018,8,24,12,30,817.0,185.0,3.1,30.5,919.0,920.84,664.2
2018,8,24,12,45,812.5,185.0,3.25,30.75,908.0,886.09,642.22
2018,8,24,13,0,808.0,185.0,3.4,31.0,897.0,848.79,618.35
2018,8,24,13,15,804.0,183.0,3.45,30.9,879.5,807.7,591.67
2018,8,24,13,30,800.0,181.0,3.5,30.8,862.0,764.46,562.26
2018,8,24,13,45,794.5,177.5,3.6,30.65,837.0,716.88,529.51
2018,8,24,14,0,789.0,174.0,3.7,30.5,812.0,667.71,494.74
2018,8,24,14,15,779.0,171.0,3.75,30.25,780.0,614.16,455.87
2018,8,24,14,30,769.0,168.0,3.8,30.0,748.0,559.84,415.25
2018,8,24,14,45,756.5,163.0,3.85,29.7,709.5,502.19,371.01
2018,8,24,15,0,744.0,158.0,3.9,29.4,671.0,444.68,325.45
2018,8,24,15,15,726.0,153.5,3.9,29.4,627.5,386.0,277.37
2018,8,24,15,30,708.0,149.0,3.9,29.4,584.0,328.62,229.41
2018,8,24,15,45,672.5,143.0,3.85,28.5,529.5,267.51,179.75
2018,8,24,16,0,637.0,137.0,3.8,27.6,475.0,210.44,134.43
2018,8,24,16,15,575.0,132.0,3.75,26.95,413.5,155.67,95.7
2018,8,24,16,30,513.0,127.0,3.7,26.3,352.0,108.18,70.13
2018,8,24,16,45,480.0,114.0,3.65,25.65,303.0,79.49,62.16
2018,8,24,17,0,447.0,101.0,3.6,25.0,254.0,71.95,56.09
2018,8,24,17,15,421.5,88.5,3.5,24.1,213.0,64.42,49.91
2018,8,24,17,30,396.0,76.0,3.4,23.2,172.0,56.5,43.17
2018,8,24,17,45,329.5,62.5,3.25,22.3,129.0,47.29,35.06
2018,8,24,18,0,263.0,49.0,3.1,21.4,86.0,37.74,26.36
2018,8,24,18,15,167.5,32.5,3.05,20.7,52.5,25.39,14.07
2018,8,24,18,30,72.0,16.0,3.0,20.0,19.0,14.55,0.0
2018,8,24,18,45,36.0,8.0,2.9,19.3,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,5,15,9.5,1.5,1.05,13.9,1.5,0.0,0.0
2018,8,25,5,30,19.0,3.0,1.2,14.4,3.0,0.0,0.0
2018,8,25,5,45,42.0,14.0,1.3,14.9,17.0,27.14,0.0
2018,8,25,6,0,65.0,25.0,1.4,15.4,31.0,65.48,42.37
2018,8,25,6,15,55.0,21.0,1.4,16.0,28.0,54.12,39.2
2018,8,25,6,30,45.0,17.0,1.4,16.6,25.0,45.15,32.87
2018,8,25,6,45,38.0,36.5,1.4,17.2,45.0,60.64,46.35
2018,8,25,7,0,31.0,56.0,1.4,17.8,65.0,72.01,55.94
2018,8,25,7,15,71.0,102.0,1.35,18.7,128.0,160.89,130.15
2018,8,25,7,30,111.0,148.0,1.3,19.6,191.0,246.3,198.73
2018,8,25,7,45,63.0,155.5,1.25,20.45,180.5,207.23,165.05
2018,8,25,8,0,15.0,163.0,1.2,21.3,170.0,165.76,129.66
2018,8,25,8,15,20.5,186.0,1.15,22.25,197.0,193.17,150.62
2018,8,25,8,30,26.0,209.0,1.1,23.2,224.0,220.85,171.1
2018,8,25,8,45,44.5,240.0,1.1,24.15,268.0,284.83,219.15
2018,8,25,9,0,63.0,271.0,1.1,25.1,312.0,335.67,255.84
2018,8,25,9,15,111.5,303.0,1.15,25.85,381.0,434.36,327.51
2018,8,25,9,30,160.0,335.0,1.2,26.6,450.0,517.27,385.31
2018,8,25,9,45,251.5,336.5,1.25,27.35,527.5,627.24,461.29
2018,8,25,10,0,343.0,338.0,1.3,28.1,605.0,720.59,523.37
2018,8,25,10,15,399.5,331.5,1.45,28.8,654.0,785.78,565.52
2018,8,25,10,30,456.0,325.0,1.6,29.5,703.0,834.43,596.83
2018,8,25,10,45,473.5,329.5,1.7,30.15,731.0,852.62,607.05
2018,8,25,11,0,491.0,334.0,1.8,30.8,759.0,868.2,615.87
2018,8,25,11,15,514.5,332.5,1.95,31.15,784.0,880.87,624.34
2018,8,25,11,30,538.0,331.0,2.1,31.5,809.0,890.47,630.86
2018,8,25,11,45,549.0,329.0,2.25,31.85,819.5,884.21,627.08
2018,8,25,12,0,560.0,327.0,2.4,32.2,830.0,875.01,621.5
2018,8,25,12,15,631.5,287.5,2.55,32.3,853.5,883.33,629.53
2018,8,25,12,30,703.0,248.0,2.7,32.4,877.0,885.63,633.38
2018,8,25,12,45,692.5,248.5,2.85,32.45,862.5,848.27,609.5
2018,8,25,13,0,682.0,249.0,3.0,32.5,848.0,809.12,584.27
2018,8,25,13,15,734.0,216.5,3.1,32.25,849.5,786.89,571.64
2018,8,25,13,30,786.0,184.0,3.2,32.0,851.0,756.29,552.73
2018,8,25,13,45,788.0,177.0,3.35,31.8,829.0,711.29,522.37
2018,8,25,14,0,790.0,170.0,3.5,31.6,807.0,664.05,489.53
2018,8,25,14,15,777.5,167.5,3.55,31.05,773.5,610.16,451.15
2018,8,25,14,30,765.0,165.0,3.6,30.5,740.0,554.19,410.02
2018,8,25,14,45,683.0,182.5,3.65,30.0,676.0,482.89,356.43
2018,8,25,15,0,601.0,200.0,3.7,29.5,612.0,419.2,307.61
2018,8,25,15,15,576.0,192.0,3.7,29.5,566.0,362.26,261.98
2018,8,25,15,30,551.0,184.0,3.7,29.5,520.0,308.65,218.22
2018,8,25,15,45,609.0,156.0,3.75,28.25,499.5,262.1,177.91
2018,8,25,16,0,667.0,128.0,3.8,27.0,479.0,207.17,130.96
2018,8,25,16,15,614.5,121.5,3.75,26.25,419.5,150.39,90.39
2018,8,25,16,30,562.0,115.0,3.7,25.5,360.0,100.33,63.54
2018,8,25,16,45,534.5,104.0,3.65,24.8,312.5,73.09,56.97
2018,8,25,17,0,507.0,93.0,3.6,24.1,265.0,67.35,52.38
2018,8,25,17,15,439.0,82.5,3.5,23.2,212.5,60.29,46.55
2018,8,25,17,30,371.0,72.0,3.4,22.3,160.0,53.53,40.76
2018,8,25,17,45,309.5,58.0,3.25,21.45,119.0,43.9,32.23
2018,8,25,18,0,248.0,44.0,3.1,20.6,78.0,33.89,23.11
2018,8,25,18,15,165.0,29.5,2.95,19.95,48.0,23.07,11.81
2018,8,25,18,30,82.0,15.0,2.8,19.3,18.0,13.64,0.0
2018,8,25,18,45,41.0,7.5,2.7,18.65,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,26,5,15,15.5,2.5,1.05,13.55,2.0,0.0,0.0
2018,8,26,5,30,31.0,5.0,1.2,14.0,4.0,0.0,0.0
2018,8,26,5,45,34.5,7.0,1.4,14.45,8.0,18.23,0.0
2018,8,26,6,0,38.0,9.0,1.6,14.9,12.0,34.9,19.58
2018,8,26,6,15,19.0,14.5,1.6,15.55,16.0,24.09,14.38
2018,8,26,6,30,0.0,20.0,1.6,16.2,20.0,17.58,9.22
2018,8,26,6,45,0.0,26.5,1.65,16.8,26.5,23.32,14.2
2018,8,26,7,0,0.0,33.0,1.7,17.4,33.0,29.06,19.09
2018,8,26,7,15,0.0,39.5,1.7,18.35,39.5,34.82,23.86
2018,8,26,7,30,0.0,46.0,1.7,19.3,46.0,40.58,28.52
2018,8,26,7,45,0.0,65.0,1.7,20.25,65.0,57.45,42.3
2018,8,26,8,0,0.0,84.0,1.7,21.2,84.0,74.38,55.85
2018,8,26,8,15,21.5,133.0,1.75,22.15,145.0,148.08,115.67
2018,8,26,8,30,43.0,182.0,1.8,23.1,206.0,219.63,171.73
2018,8,26,8,45,181.0,213.5,1.8,24.0,328.5,395.25,308.61
2018,8,26,9,0,319.0,245.0,1.8,24.9,451.0,580.43,443.47
2018,8,26,9,15,616.5,169.0,1.9,25.6,599.5,812.91,607.32
2018,8,26,9,30,914.0,93.0,2.0,26.3,748.0,1011.62,733.13
2018,8,26,9,45,924.5,93.5,2.05,27.05,784.5,1035.01,742.71
2018,8,26,10,0,935.0,94.0,2.1,27.8,821.0,1054.81,751.98
2018,8,26,10,15,942.5,94.5,2.2,28.4,850.5,1067.81,758.17
2018,8,26,10,30,950.0,95.0,2.3,29.0,880.0,1076.89,762.06
2018,8,26,10,45,956.0,95.0,2.4,29.6,902.5,1079.86,762.32
2018,8,26,11,0,962.0,95.0,2.5,30.2,925.0,1078.75,760.21
2018,8,26,11,15,965.5,95.5,2.55,30.65,939.5,1071.56,754.41
2018,8,26,11,30,969.0,96.0,2.6,31.1,954.0,1060.28,746.25
2018,8,26,11,45,971.5,95.5,2.7,31.55,960.5,1042.93,734.97
2018,8,26,12,0,974.0,95.0,2.8,32.0,967.0,1021.64,721.31
2018,8,26,12,15,971.5,96.0,2.9,32.15,964.5,993.4,704.16
2018,8,26,12,30,969.0,97.0,3.0,32.3,962.0,961.63,684.71
2018,8,26,12,45,964.5,98.0,3.05,32.45,950.5,924.78,661.52
2018,8,26,13,0,960.0,99.0,3.1,32.6,939.0,884.86,636.21
2018,8,26,13,15,956.0,98.0,3.2,32.5,920.5,840.56,608.72
2018,8,26,13,30,952.0,97.0,3.3,32.4,902.0,793.6,579.06
2018,8,26,13,45,946.5,96.0,3.4,32.3,876.0,743.14,545.82
2018,8,26,14,0,941.0,95.0,3.5,32.2,850.0,690.58,508.69
2018,8,26,14,15,933.0,93.5,3.6,31.9,817.0,634.23,468.07
2018,8,26,14,30,925.0,92.0,3.7,31.6,784.0,576.52,425.0
2018,8,26,14,45,914.0,90.5,3.8,31.3,744.5,516.28,378.47
2018,8,26,15,0,903.0,89.0,3.9,31.0,705.0,455.53,329.83
2018,8,26,15,15,889.0,86.5,3.9,31.0,660.0,392.63,277.58
2018,8,26,15,30,875.0,84.0,3.9,31.0,615.0,330.14,224.53
2018,8,26,15,45,852.5,81.5,3.95,29.9,564.0,266.35,171.43
2018,8,26,16,0,830.0,79.0,4.0,28.8,513.0,198.83,116.85
2018,8,26,16,15,763.5,80.5,4.0,28.0,448.0,137.58,73.97
2018,8,26,16,30,697.0,82.0,4.0,27.2,383.0,79.37,44.14
2018,8,26,16,45,652.5,77.0,3.95,26.45,329.0,53.54,40.05
2018,8,26,17,0,608.0,72.0,3.9,25.7,275.0,51.52,38.57
2018,8,26,17,15,551.5,65.5,3.8,24.6,225.0,48.2,35.91
2018,8,26,17,30,495.0,59.0,3.7,23.5,175.0,44.78,33.02
2018,8,26,17,45,413.0,49.5,3.55,22.45,129.5,38.59,27.51
2018,8,26,18,0,331.0,40.0,3.4,21.4,84.0,32.19,21.51
2018,8,26,18,15,206.0,26.5,3.3,20.6,50.0,20.8,9.45
2018,8,26,18,30,81.0,13.0,3.2,19.8,16.0,11.82,0.0
2018,8,26,18,45,40.5,6.5,3.1,19.0,8.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,17.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,5,45,0.0,3.0,1.95,15.15,3.0,2.73,0.0
2018,8,27,6,0,0.0,6.0,2.0,15.4,6.0,5.26,0.0
2018,8,27,6,15,0.0,11.0,1.95,15.95,11.0,9.65,2.33
2018,8,27,6,30,0.0,16.0,1.9,16.5,16.0,14.06,6.22
2018,8,27,6,45,0.0,20.5,1.85,17.0,20.5,18.02,9.68
2018,8,27,7,0,0.0,25.0,1.8,17.5,25.0,22.0,13.08
2018,8,27,7,15,0.0,28.0,1.75,18.25,28.0,24.65,15.27
2018,8,27,7,30,0.0,31.0,1.7,19.0,31.0,27.31,17.41
2018,8,27,7,45,0.0,40.5,1.65,19.7,40.5,35.72,24.32
2018,8,27,8,0,0.0,50.0,1.6,20.4,50.0,44.15,31.13
2018,8,27,8,15,0.0,71.5,1.6,21.15,71.5,63.26,46.59
2018,8,27,8,30,0.0,93.0,1.6,21.9,93.0,82.54,61.9
2018,8,27,8,45,0.0,111.5,1.6,22.7,111.5,99.82,75.34
2018,8,27,9,0,0.0,130.0,1.6,23.5,130.0,117.17,88.62
2018,8,27,9,15,1.5,148.0,1.75,24.1,149.0,135.54,102.67
2018,8,27,9,30,3.0,166.0,1.9,24.7,168.0,153.98,116.62
2018,8,27,9,45,7.5,196.0,2.05,25.35,201.5,187.04,141.78
2018,8,27,10,0,12.0,226.0,2.2,26.0,235.0,220.26,166.64
2018,8,27,10,15,32.5,280.0,2.35,26.45,306.5,308.85,233.34
2018,8,27,10,30,53.0,334.0,2.5,26.9,378.0,384.92,288.98
2018,8,27,10,45,241.5,324.0,2.65,27.4,531.0,596.27,445.33
2018,8,27,11,0,430.0,314.0,2.8,27.9,684.0,786.9,578.55
2018,8,27,11,15,653.0,224.0,2.95,28.2,796.0,912.87,666.28
2018,8,27,11,30,876.0,134.0,3.1,28.5,908.0,1007.83,726.92
2018,8,27,11,45,896.5,124.5,3.2,28.85,921.0,999.97,720.56
2018,8,27,12,0,917.0,115.0,3.3,29.2,934.0,987.86,712.44
2018,8,27,12,15,910.5,118.0,3.45,29.3,929.5,959.0,694.57
2018,8,27,12,30,904.0,121.0,3.6,29.4,925.0,927.0,674.6
2018,8,27,12,45,893.5,125.0,3.7,29.5,912.0,889.58,650.59
2018,8,27,13,0,883.0,129.0,3.8,29.6,899.0,849.67,624.72
2018,8,27,13,15,877.0,129.0,3.9,29.5,880.5,807.37,597.46
2018,8,27,13,30,871.0,129.0,4.0,29.4,862.0,762.79,568.3
2018,8,27,13,45,862.5,128.0,4.1,29.3,835.5,713.55,533.55
2018,8,27,14,0,854.0,127.0,4.2,29.2,809.0,662.72,496.67
2018,8,27,14,15,843.0,125.5,4.25,28.9,776.0,609.19,457.01
2018,8,27,14,30,832.0,124.0,4.3,28.6,743.0,553.31,414.41
2018,8,27,14,45,818.0,121.0,4.3,28.35,703.5,494.18,367.9
2018,8,27,15,0,804.0,118.0,4.3,28.1,664.0,435.18,320.04
2018,8,27,15,15,787.0,115.0,4.3,28.1,620.0,375.52,270.09
2018,8,27,15,30,770.0,112.0,4.3,28.1,576.0,316.89,220.04
2018,8,27,15,45,747.5,108.0,4.25,27.2,528.0,257.48,170.19
2018,8,27,16,0,725.0,104.0,4.2,26.3,480.0,195.28,119.65
2018,8,27,16,15,684.0,100.5,4.1,25.75,426.0,138.58,78.88
2018,8,27,16,30,643.0,97.0,4.0,25.2,372.0,86.98,52.58
2018,8,27,16,45,601.5,90.0,3.9,24.65,320.0,63.14,48.57
2018,8,27,17,0,560.0,83.0,3.8,24.1,268.0,60.07,46.17
2018,8,27,17,15,461.5,76.5,3.65,23.35,210.5,57.0,43.68
2018,8,27,17,30,363.0,70.0,3.5,22.6,153.0,52.22,39.53
2018,8,27,17,45,319.5,55.0,3.3,21.9,114.0,41.82,30.29
2018,8,27,18,0,276.0,40.0,3.1,21.2,75.0,30.98,20.42
2018,8,27,18,15,183.0,26.5,3.05,20.7,45.0,20.81,8.62
2018,8,27,18,30,90.0,13.0,3.0,20.2,15.0,11.82,0.0
2018,8,27,18,45,45.0,6.5,2.9,19.65,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,18.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.3,15.9,3.0,2.73,0.0
2018,8,28,6,0,0.0,6.0,2.4,16.1,6.0,5.26,0.0
2018,8,28,6,15,0.0,11.0,2.4,16.5,11.0,9.65,2.3
2018,8,28,6,30,0.0,16.0,2.4,16.9,16.0,14.06,6.18
2018,8,28,6,45,0.0,22.0,2.4,17.35,22.0,19.35,10.77
2018,8,28,7,0,0.0,28.0,2.4,17.8,28.0,24.65,15.3
2018,8,28,7,15,0.0,32.5,2.35,18.35,32.5,28.63,18.62
2018,8,28,7,30,0.0,37.0,2.3,18.9,37.0,32.62,21.88
2018,8,28,7,45,0.0,48.5,2.25,19.5,48.5,42.81,30.25
2018,8,28,8,0,0.0,60.0,2.2,20.1,60.0,53.02,38.52
2018,8,28,8,15,0.0,77.5,2.15,20.75,77.5,68.59,51.04
2018,8,28,8,30,0.0,95.0,2.1,21.4,95.0,84.42,63.58
2018,8,28,8,45,0.0,118.0,2.1,22.05,118.0,106.01,80.56
2018,8,28,9,0,0.0,141.0,2.1,22.7,141.0,127.74,97.37
2018,8,28,9,15,3.0,166.5,2.2,23.25,168.5,154.87,118.38
2018,8,28,9,30,6.0,192.0,2.3,23.8,196.0,182.18,139.22
2018,8,28,9,45,40.5,256.0,2.4,24.35,287.0,294.33,225.77
2018,8,28,10,0,75.0,320.0,2.5,24.9,378.0,396.64,301.82
2018,8,28,10,15,283.5,302.5,2.6,25.35,533.5,621.88,469.48
2018,8,28,10,30,492.0,285.0,2.7,25.8,689.0,830.19,618.68
2018,8,28,10,45,708.5,190.5,2.8,26.25,789.0,951.06,696.37
2018,8,28,11,0,925.0,96.0,2.9,26.7,889.0,1042.63,753.54
2018,8,28,11,15,928.0,96.0,2.95,26.95,902.5,1034.59,746.71
2018,8,28,11,30,931.0,96.0,3.0,27.2,916.0,1022.63,738.42
2018,8,28,11,45,933.5,96.0,3.1,27.5,922.5,1006.31,727.73
2018,8,28,12,0,936.0,96.0,3.2,27.8,929.0,986.17,714.64
2018,8,28,12,15,937.5,95.5,3.3,27.95,928.0,960.87,698.63
2018,8,28,12,30,939.0,95.0,3.4,28.1,927.0,931.98,680.25
2018,8,28,12,45,939.5,93.0,3.45,28.2,917.5,897.27,657.76
2018,8,28,13,0,940.0,91.0,3.5,28.3,908.0,859.31,633.0
2018,8,28,13,15,937.5,89.5,3.55,28.3,890.0,816.39,604.95
2018,8,28,13,30,935.0,88.0,3.6,28.3,872.0,770.76,574.76
2018,8,28,13,45,930.5,86.5,3.65,28.3,847.0,721.22,540.86
2018,8,28,14,0,926.0,85.0,3.7,28.3,822.0,669.54,502.99
2018,8,28,14,15,918.5,84.0,3.65,28.1,790.0,614.66,461.79
2018,8,28,14,30,911.0,83.0,3.6,27.9,758.0,558.4,418.29
2018,8,28,14,45,901.5,81.0,3.6,27.7,719.5,499.18,371.28
2018,8,28,15,0,892.0,79.0,3.6,27.5,681.0,439.33,322.19
2018,8,28,15,15,878.0,77.5,3.6,27.5,637.0,377.96,270.25
2018,8,28,15,30,864.0,76.0,3.6,27.5,593.0,317.0,217.58
2018,8,28,15,45,847.0,73.0,3.5,26.9,545.0,254.8,164.38
2018,8,28,16,0,830.0,70.0,3.4,26.3,497.0,193.95,114.06
2018,8,28,16,15,795.0,69.0,3.3,25.85,443.0,128.24,66.42
2018,8,28,16,30,760.0,68.0,3.2,25.4,389.0,72.51,39.48
2018,8,28,16,45,719.0,64.0,3.1,24.9,335.0,49.15,36.59
2018,8,28,17,0,678.0,60.0,3.0,24.4,281.0,47.22,35.11
2018,8,28,17,15,583.0,58.5,2.9,23.7,224.0,43.14,31.69
2018,8,28,17,30,488.0,57.0,2.8,23.0,167.0,43.46,31.92
2018,8,28,17,45,367.5,48.0,2.65,22.3,118.0,37.53,26.54
2018,8,28,18,0,247.0,39.0,2.5,21.6,69.0,30.2,19.63
2018,8,28,18,15,162.5,25.0,2.45,21.05,41.0,19.64,6.7
2018,8,28,18,30,78.0,11.0,2.4,20.5,13.0,10.01,0.0
2018,8,28,18,45,39.0,5.5,2.35,19.95,6.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.4,15.5,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,15.8,2.0,0.0,0.0
2018,8,29,5,45,124.0,14.5,1.55,16.1,22.5,56.08,0.0
2018,8,29,6,0,228.0,26.0,1.6,16.4,43.0,142.94,86.56
2018,8,29,6,15,305.0,39.0,1.55,16.9,81.5,210.76,163.61
2018,8,29,6,30,382.0,52.0,1.5,17.4,120.0,283.71,227.74
2018,8,29,6,45,472.0,59.5,1.45,17.9,172.0,366.08,297.04
2018,8,29,7,0,562.0,67.0,1.4,18.4,224.0,456.65,369.91
2018,8,29,7,15,648.5,67.0,1.35,19.05,284.5,543.07,436.26
2018,8,29,7,30,735.0,67.0,1.3,19.7,345.0,632.82,500.67
2018,8,29,7,45,753.0,73.5,1.25,20.35,394.5,686.87,535.61
2018,8,29,8,0,771.0,80.0,1.2,21.0,444.0,739.93,568.83
2018,8,29,8,15,807.5,79.5,1.25,21.7,498.0,798.72,605.88
2018,8,29,8,30,844.0,79.0,1.3,22.4,552.0,848.88,636.1
2018,8,29,8,45,861.5,81.5,1.35,23.1,599.0,892.52,661.46
2018,8,29,9,0,879.0,84.0,1.4,23.8,646.0,933.84,684.96
2018,8,29,9,15,889.5,86.5,1.45,24.3,687.0,965.8,702.7
2018,8,29,9,30,900.0,89.0,1.5,24.8,728.0,994.57,718.4
2018,8,29,9,45,907.0,91.5,1.6,25.3,763.0,1016.45,730.49
2018,8,29,10,0,914.0,94.0,1.7,25.8,798.0,1034.65,740.39
2018,8,29,10,15,921.0,95.0,1.85,26.1,827.0,1047.36,748.24
2018,8,29,10,30,928.0,96.0,2.0,26.4,856.0,1056.2,753.78
2018,8,29,10,45,933.0,96.5,2.15,26.7,877.5,1058.49,755.31
2018,8,29,11,0,938.0,97.0,2.3,27.0,899.0,1056.78,754.45
2018,8,29,11,15,941.5,97.0,2.45,27.1,913.0,1049.0,750.44
2018,8,29,11,30,945.0,97.0,2.6,27.2,927.0,1037.23,743.97
2018,8,29,11,45,946.5,98.0,2.7,27.35,933.5,1020.62,733.8
2018,8,29,12,0,948.0,99.0,2.8,27.5,940.0,1000.14,721.22
2018,8,29,12,15,948.0,98.5,2.85,27.7,938.0,973.01,703.78
2018,8,29,12,30,948.0,98.0,2.9,27.9,936.0,942.32,684.07
2018,8,29,12,45,931.5,105.5,2.95,28.05,921.0,902.0,658.11
2018,8,29,13,0,915.0,113.0,3.0,28.2,906.0,859.33,630.43
2018,8,29,13,15,912.5,111.5,3.05,28.45,888.0,817.06,602.54
2018,8,29,13,30,910.0,110.0,3.1,28.7,870.0,772.14,572.59
2018,8,29,13,45,904.0,108.5,3.15,28.95,844.5,722.38,537.61
2018,8,29,14,0,898.0,107.0,3.2,29.2,819.0,670.7,499.71
2018,8,29,14,15,843.5,124.0,3.3,29.15,771.0,605.86,451.75
2018,8,29,14,30,789.0,141.0,3.4,29.1,723.0,543.39,404.38
2018,8,29,14,45,767.5,137.5,3.45,29.05,679.0,482.43,356.99
2018,8,29,15,0,746.0,134.0,3.5,29.0,635.0,419.52,306.83
2018,8,29,15,15,783.0,111.5,3.5,29.0,606.0,368.35,262.95
2018,8,29,15,30,820.0,89.0,3.5,29.0,577.0,308.95,211.18
2018,8,29,15,45,689.0,114.5,3.55,28.4,501.0,242.11,159.21
