Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,17,45,96.5,14.5,3.25,19.45,20.0,13.19,0.0
2018,9,28,18,0,19.0,3.0,3.1,18.5,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.05,17.95,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,29,5,45,9.5,2.0,1.1,12.85,2.0,0.0,0.0
2018,9,29,6,0,19.0,4.0,1.2,13.0,4.0,3.64,0.0
2018,9,29,6,15,130.5,19.0,1.25,13.6,30.5,100.76,0.0
2018,9,29,6,30,242.0,34.0,1.3,14.2,57.0,201.05,150.34
2018,9,29,6,45,258.0,49.0,1.35,14.75,87.5,239.38,193.23
2018,9,29,7,0,274.0,64.0,1.4,15.3,118.0,279.77,229.93
2018,9,29,7,15,420.5,68.0,1.35,15.85,178.5,401.07,330.48
2018,9,29,7,30,567.0,72.0,1.3,16.4,239.0,532.24,433.64
2018,9,29,7,45,418.5,107.5,1.2,16.95,243.5,478.8,388.26
2018,9,29,8,0,270.0,143.0,1.1,17.5,248.0,401.05,324.38
2018,9,29,8,15,212.0,172.5,1.05,18.2,261.5,379.86,305.4
2018,9,29,8,30,154.0,202.0,1.0,18.9,275.0,368.97,293.46
2018,9,29,8,45,245.0,209.0,1.0,19.65,338.0,477.82,375.94
2018,9,29,9,0,336.0,216.0,1.0,20.4,401.0,573.9,445.02
2018,9,29,9,15,585.5,157.5,1.05,21.05,508.0,774.07,587.06
2018,9,29,9,30,835.0,99.0,1.1,21.7,615.0,948.45,697.98
2018,9,29,9,45,868.0,93.5,1.2,22.4,655.5,972.42,709.33
2018,9,29,10,0,901.0,88.0,1.3,23.1,696.0,1003.63,727.32
2018,9,29,10,15,909.0,88.5,1.5,23.6,722.5,1013.87,734.08
2018,9,29,10,30,917.0,89.0,1.7,24.1,749.0,1020.24,738.57
2018,9,29,10,45,922.0,90.0,1.85,24.55,768.5,1020.26,738.48
2018,9,29,11,0,927.0,91.0,2.0,25.0,788.0,1016.26,735.93
2018,9,29,11,15,930.0,91.0,2.15,25.3,799.0,1005.17,729.34
2018,9,29,11,30,933.0,91.0,2.3,25.6,810.0,990.14,720.26
2018,9,29,11,45,934.0,91.0,2.45,25.85,813.0,969.35,707.57
2018,9,29,12,0,935.0,91.0,2.6,26.1,816.0,944.8,692.39
2018,9,29,12,15,935.5,90.0,2.65,26.25,811.0,915.09,673.15
2018,9,29,12,30,936.0,89.0,2.7,26.4,806.0,881.88,651.57
2018,9,29,12,45,935.5,87.5,2.8,26.5,793.5,843.99,627.2
2018,9,29,13,0,935.0,86.0,2.9,26.6,781.0,802.95,600.46
2018,9,29,13,15,929.5,84.5,2.95,26.6,759.5,755.37,568.83
2018,9,29,13,30,924.0,83.0,3.0,26.6,738.0,705.45,534.01
2018,9,29,13,45,916.5,82.0,3.1,26.6,709.5,652.66,495.23
2018,9,29,14,0,909.0,81.0,3.2,26.6,681.0,598.18,453.95
2018,9,29,14,15,888.5,82.0,3.25,26.4,642.5,537.51,406.91
2018,9,29,14,30,868.0,83.0,3.3,26.2,604.0,477.02,358.44
2018,9,29,14,45,697.0,121.0,3.3,26.0,521.0,387.36,288.13
2018,9,29,15,0,526.0,159.0,3.3,25.8,438.0,315.03,231.64
2018,9,29,15,15,591.0,129.0,3.3,25.8,416.0,272.5,192.92
2018,9,29,15,30,656.0,99.0,3.3,25.8,394.0,219.36,144.76
2018,9,29,15,45,703.0,80.5,3.35,25.05,363.5,165.22,98.03
2018,9,29,16,0,750.0,62.0,3.4,24.3,333.0,108.7,55.83
2018,9,29,16,15,664.0,61.5,3.25,23.65,274.0,55.53,35.39
2018,9,29,16,30,578.0,61.0,3.1,23.0,215.0,45.46,33.78
2018,9,29,16,45,480.0,54.5,3.0,22.35,163.5,41.66,30.41
2018,9,29,17,0,382.0,48.0,2.9,21.7,112.0,37.92,26.86
2018,9,29,17,15,317.0,36.5,2.7,20.9,76.5,29.67,19.07
2018,9,29,17,30,252.0,25.0,2.5,20.1,41.0,21.04,4.95
2018,9,29,17,45,126.0,12.5,2.25,19.35,20.5,11.37,0.0
2018,9,29,18,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,5,45,16.0,2.0,0.7,15.45,2.0,0.0,0.0
2018,9,30,6,0,32.0,4.0,0.7,15.5,4.0,0.0,0.0
2018,9,30,6,15,51.0,15.5,0.8,15.7,18.5,38.32,0.0
2018,9,30,6,30,70.0,27.0,0.9,15.9,33.0,85.02,59.87
2018,9,30,6,45,192.0,43.0,1.05,16.1,76.5,192.35,154.11
2018,9,30,7,0,314.0,59.0,1.2,16.3,120.0,298.52,244.4
2018,9,30,7,15,243.0,81.0,1.25,16.75,136.5,277.45,228.36
2018,9,30,7,30,172.0,103.0,1.3,17.2,153.0,262.73,215.78
2018,9,30,7,45,174.5,127.0,1.4,17.7,186.0,285.5,234.05
2018,9,30,8,0,177.0,151.0,1.5,18.2,219.0,321.15,261.51
2018,9,30,8,15,332.5,149.0,1.5,18.9,297.5,468.08,377.46
2018,9,30,8,30,488.0,147.0,1.5,19.6,376.0,628.96,496.59
2018,9,30,8,45,542.0,149.5,1.5,20.35,427.0,693.06,539.04
2018,9,30,9,0,596.0,152.0,1.5,21.1,478.0,766.07,586.63
2018,9,30,9,15,635.5,151.0,1.35,21.6,521.5,813.81,614.32
2018,9,30,9,30,675.0,150.0,1.2,22.1,565.0,859.83,640.07
2018,9,30,9,45,699.0,151.5,1.05,22.6,601.5,891.48,655.46
2018,9,30,10,0,723.0,153.0,0.9,23.1,638.0,920.35,668.64
2018,9,30,10,15,745.0,151.0,0.85,23.35,668.0,940.07,678.13
2018,9,30,10,30,767.0,149.0,0.8,23.6,698.0,956.43,685.6
2018,9,30,10,45,808.0,136.0,0.7,23.85,728.0,969.62,690.1
2018,9,30,11,0,849.0,123.0,0.6,24.1,758.0,985.15,696.02
2018,9,30,11,15,878.5,112.0,0.65,24.2,777.5,977.54,691.47
2018,9,30,11,30,908.0,101.0,0.7,24.3,797.0,976.03,691.14
2018,9,30,11,45,765.0,163.0,0.7,24.45,750.5,903.48,645.45
2018,9,30,12,0,622.0,225.0,0.7,24.6,704.0,816.14,589.25
2018,9,30,12,15,416.0,288.5,0.7,24.6,608.0,674.1,492.37
2018,9,30,12,30,210.0,352.0,0.7,24.6,512.0,524.25,386.87
2018,9,30,12,45,400.5,284.0,0.65,24.55,582.5,617.0,456.06
2018,9,30,13,0,591.0,216.0,0.6,24.5,653.0,677.32,498.7
2018,9,30,13,15,505.0,238.0,0.65,24.5,604.0,602.78,446.11
2018,9,30,13,30,419.0,260.0,0.7,24.5,555.0,537.23,400.04
2018,9,30,13,45,325.0,260.5,0.7,24.5,483.5,447.51,335.73
2018,9,30,14,0,231.0,261.0,0.7,24.5,412.0,373.49,281.52
2018,9,30,14,15,199.5,261.5,0.8,24.4,387.0,337.35,255.18
2018,9,30,14,30,168.0,262.0,0.9,24.3,362.0,308.05,233.3
2018,9,30,14,45,212.0,235.0,1.0,24.2,352.0,288.5,217.89
2018,9,30,15,0,256.0,208.0,1.1,24.1,342.0,264.19,197.59
2018,9,30,15,15,180.5,174.0,1.1,24.1,264.5,196.83,146.19
2018,9,30,15,30,105.0,140.0,1.1,24.1,187.0,139.79,103.36
2018,9,30,15,45,81.0,127.0,1.3,23.65,160.5,116.58,86.09
2018,9,30,16,0,57.0,114.0,1.5,23.2,134.0,99.07,73.8
2018,9,30,16,15,40.0,95.0,1.45,22.75,108.0,78.68,62.36
2018,9,30,16,30,23.0,76.0,1.4,22.3,82.0,63.53,49.43
2018,9,30,16,45,16.0,58.5,1.35,21.85,62.0,49.65,37.33
2018,9,30,17,0,9.0,41.0,1.3,21.4,42.0,35.88,25.11
2018,9,30,17,15,5.0,26.5,1.25,20.9,27.0,23.38,13.71
2018,9,30,17,30,1.0,12.0,1.2,20.4,12.0,10.55,0.0
2018,9,30,17,45,0.5,6.0,1.1,19.95,6.0,5.46,0.0
2018,9,30,18,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,16.55,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,16.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,16.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,16.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,1,5,45,16.5,3.0,0.7,16.35,2.5,0.0,0.0
2018,10,1,6,0,33.0,6.0,0.7,16.4,5.0,0.0,0.0
2018,10,1,6,15,142.5,18.5,0.65,16.8,29.0,84.52,0.0
2018,10,1,6,30,252.0,31.0,0.6,17.2,53.0,202.63,145.23
2018,10,1,6,45,347.0,41.5,0.6,17.6,94.5,284.21,225.02
2018,10,1,7,0,442.0,52.0,0.6,18.0,136.0,375.09,301.17
2018,10,1,7,15,500.5,61.0,0.6,18.6,183.5,447.54,359.28
2018,10,1,7,30,559.0,70.0,0.6,19.2,231.0,523.9,417.38
2018,10,1,7,45,614.5,75.0,0.65,19.8,283.0,596.13,468.91
2018,10,1,8,0,670.0,80.0,0.7,20.4,335.0,670.62,519.9
2018,10,1,8,15,733.5,76.5,0.8,21.35,390.0,738.18,564.06
2018,10,1,8,30,797.0,73.0,0.9,22.3,445.0,811.82,610.97
2018,10,1,8,45,818.0,75.5,1.0,23.2,489.5,855.29,636.55
2018,10,1,9,0,839.0,78.0,1.1,24.1,534.0,887.28,654.53
2018,10,1,9,15,855.5,79.5,1.15,24.85,574.0,920.26,672.68
2018,10,1,9,30,872.0,81.0,1.2,25.6,614.0,950.32,688.74
2018,10,1,9,45,885.0,81.0,1.3,26.35,647.5,971.91,700.17
2018,10,1,10,0,898.0,81.0,1.4,27.1,681.0,990.04,709.52
2018,10,1,10,15,906.5,82.0,1.4,27.6,708.0,1001.27,713.78
2018,10,1,10,30,915.0,83.0,1.4,28.1,735.0,1008.62,715.84
2018,10,1,10,45,921.0,83.5,1.45,28.55,754.0,1008.96,714.66
2018,10,1,11,0,927.0,84.0,1.5,29.0,773.0,1005.29,711.24
2018,10,1,11,15,930.0,84.0,1.6,29.3,784.0,994.13,704.49
2018,10,1,11,30,933.0,84.0,1.7,29.6,795.0,979.03,695.39
2018,10,1,11,45,933.5,84.5,1.8,29.9,798.0,958.29,682.78
2018,10,1,12,0,934.0,85.0,1.9,30.2,801.0,933.81,667.81
2018,10,1,12,15,932.5,85.0,2.05,30.25,795.5,903.42,650.14
2018,10,1,12,30,931.0,85.0,2.2,30.3,790.0,869.65,630.02
2018,10,1,12,45,927.0,84.5,2.35,30.35,776.0,830.14,605.79
2018,10,1,13,0,923.0,84.0,2.5,30.4,762.0,787.77,579.25
2018,10,1,13,15,917.0,83.0,2.55,30.3,740.5,740.8,548.89
2018,10,1,13,30,911.0,82.0,2.6,30.2,719.0,691.58,515.17
2018,10,1,13,45,902.5,81.0,2.65,30.15,690.0,638.79,476.95
2018,10,1,14,0,894.0,80.0,2.7,30.1,661.0,584.45,436.41
2018,10,1,14,15,883.0,78.0,2.7,29.9,626.0,526.59,392.06
2018,10,1,14,30,872.0,76.0,2.7,29.7,591.0,468.0,345.6
2018,10,1,14,45,811.5,85.5,2.65,29.5,538.0,398.45,289.95
2018,10,1,15,0,751.0,95.0,2.6,29.3,485.0,335.46,238.36
2018,10,1,15,15,720.0,90.5,2.6,29.3,437.0,270.83,184.41
2018,10,1,15,30,689.0,86.0,2.6,29.3,389.0,211.85,135.19
2018,10,1,15,45,589.0,92.5,2.6,28.6,330.0,155.75,93.93
2018,10,1,16,0,489.0,99.0,2.6,27.9,271.0,110.86,66.76
2018,10,1,16,15,453.0,86.5,2.4,27.15,226.0,65.11,49.81
2018,10,1,16,30,417.0,74.0,2.2,26.4,181.0,54.8,41.18
2018,10,1,16,45,352.5,62.5,2.05,25.65,138.5,47.06,34.48
2018,10,1,17,0,288.0,51.0,1.9,24.9,96.0,39.06,27.31
2018,10,1,17,15,201.0,36.0,1.75,24.05,61.5,27.99,17.02
2018,10,1,17,30,114.0,21.0,1.6,23.2,27.0,16.56,0.0
2018,10,1,17,45,57.0,10.5,1.45,22.4,13.5,9.55,0.0
2018,10,1,18,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,2,5,45,9.0,2.0,0.5,17.65,2.0,0.0,0.0
2018,10,2,6,0,18.0,4.0,0.5,17.7,4.0,0.0,0.0
2018,10,2,6,15,44.5,17.5,0.5,18.0,20.5,37.06,0.0
2018,10,2,6,30,71.0,31.0,0.5,18.3,37.0,95.16,64.44
2018,10,2,6,45,142.0,48.0,0.55,18.65,71.0,159.24,124.9
2018,10,2,7,0,213.0,65.0,0.6,19.0,105.0,230.21,185.45
2018,10,2,7,15,208.0,79.5,0.5,19.6,128.5,252.27,204.02
2018,10,2,7,30,203.0,94.0,0.4,20.2,152.0,273.59,220.8
2018,10,2,7,45,171.0,121.0,0.3,20.75,176.0,275.51,220.74
2018,10,2,8,0,139.0,148.0,0.2,21.3,200.0,287.28,227.62
2018,10,2,8,15,109.5,150.5,0.45,22.1,195.0,265.96,210.18
2018,10,2,8,30,80.0,153.0,0.7,22.9,190.0,227.98,179.64
2018,10,2,8,45,86.5,181.0,0.95,23.7,224.5,266.5,208.97
2018,10,2,9,0,93.0,209.0,1.2,24.5,259.0,304.86,237.24
2018,10,2,9,15,215.5,216.0,1.35,25.15,343.5,463.64,357.59
2018,10,2,9,30,338.0,223.0,1.5,25.8,428.0,590.7,449.48
2018,10,2,9,45,457.5,205.5,1.65,26.5,499.5,708.15,531.42
2018,10,2,10,0,577.0,188.0,1.8,27.2,571.0,814.4,603.19
2018,10,2,10,15,648.0,174.0,1.9,27.6,620.0,868.88,637.28
2018,10,2,10,30,719.0,160.0,2.0,28.0,669.0,919.87,669.16
2018,10,2,10,45,768.0,144.5,2.05,28.4,701.0,937.34,678.64
2018,10,2,11,0,817.0,129.0,2.1,28.8,733.0,958.19,690.69
2018,10,2,11,15,739.0,164.5,2.2,29.05,717.0,914.84,662.42
2018,10,2,11,30,661.0,200.0,2.3,29.3,701.0,863.24,629.07
2018,10,2,11,45,562.0,228.5,2.4,29.55,655.5,782.88,574.3
2018,10,2,12,0,463.0,257.0,2.5,29.8,610.0,700.23,516.59
2018,10,2,12,15,543.5,232.5,2.6,29.9,644.0,725.96,536.59
2018,10,2,12,30,624.0,208.0,2.7,30.0,678.0,750.16,554.36
2018,10,2,12,45,727.5,164.0,2.8,30.1,702.5,760.35,563.23
2018,10,2,13,0,831.0,120.0,2.9,30.2,727.0,758.01,562.52
2018,10,2,13,15,823.5,120.0,3.0,30.2,706.5,713.53,532.11
2018,10,2,13,30,816.0,120.0,3.1,30.2,686.0,667.17,499.1
2018,10,2,13,45,792.0,122.0,3.2,30.15,653.0,611.02,458.22
2018,10,2,14,0,768.0,124.0,3.3,30.1,620.0,555.1,416.39
2018,10,2,14,15,761.5,117.5,3.4,29.8,586.5,500.67,374.89
2018,10,2,14,30,755.0,111.0,3.5,29.5,553.0,445.44,331.25
2018,10,2,14,45,695.0,117.5,3.6,29.25,502.0,378.48,277.89
2018,10,2,15,0,635.0,124.0,3.7,29.0,451.0,318.83,229.34
2018,10,2,15,15,676.0,102.5,3.7,29.0,421.5,267.84,184.12
2018,10,2,15,30,717.0,81.0,3.7,29.0,392.0,214.81,136.81
2018,10,2,15,45,691.0,75.0,3.8,28.05,345.5,153.78,88.5
2018,10,2,16,0,665.0,69.0,3.9,27.1,299.0,98.98,51.78
2018,10,2,16,15,597.5,65.0,3.75,26.3,246.5,48.63,36.0
2018,10,2,16,30,530.0,61.0,3.6,25.5,194.0,45.87,33.72
2018,10,2,16,45,436.0,53.5,3.5,24.75,146.0,41.32,29.69
2018,10,2,17,0,342.0,46.0,3.4,24.0,98.0,36.77,25.41
2018,10,2,17,15,244.5,33.0,3.15,23.2,62.5,25.78,15.03
2018,10,2,17,30,147.0,20.0,2.9,22.4,27.0,15.84,0.0
2018,10,2,17,45,73.5,10.0,2.6,21.65,13.5,9.1,0.0
2018,10,2,18,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,19.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,18.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,5,45,7.5,1.0,1.35,17.65,1.0,0.0,0.0
2018,10,3,6,0,15.0,2.0,1.4,17.7,2.0,0.0,0.0
2018,10,3,6,15,7.5,6.0,1.65,18.05,6.0,9.02,0.0
2018,10,3,6,30,0.0,10.0,1.9,18.4,10.0,8.78,0.65
2018,10,3,6,45,0.0,15.0,2.15,18.8,15.0,13.18,5.15
2018,10,3,7,0,0.0,20.0,2.4,19.2,20.0,17.58,9.04
2018,10,3,7,15,0.0,20.0,2.55,19.6,20.0,17.58,9.15
2018,10,3,7,30,0.0,20.0,2.7,20.0,20.0,17.59,9.18
2018,10,3,7,45,0.0,18.0,2.9,20.4,18.0,15.83,7.68
2018,10,3,8,0,0.0,16.0,3.1,20.8,16.0,14.08,6.16
2018,10,3,8,15,0.0,18.5,3.3,21.4,18.5,16.29,7.95
2018,10,3,8,30,0.0,21.0,3.5,22.0,21.0,18.5,9.72
2018,10,3,8,45,0.5,44.5,3.65,22.55,45.0,39.74,27.16
2018,10,3,9,0,1.0,68.0,3.8,23.1,69.0,61.08,44.43
2018,10,3,9,15,13.5,146.0,3.9,23.5,154.5,146.98,113.79
2018,10,3,9,30,26.0,224.0,4.0,23.9,240.0,239.0,186.0
2018,10,3,9,45,96.0,259.5,4.1,24.25,322.5,362.23,282.59
2018,10,3,10,0,166.0,295.0,4.2,24.6,405.0,488.31,377.96
2018,10,3,10,15,239.5,304.0,4.2,24.75,469.0,586.68,450.8
2018,10,3,10,30,313.0,313.0,4.2,24.9,533.0,665.16,507.93
2018,10,3,10,45,283.0,327.0,4.2,25.0,530.0,645.91,491.88
2018,10,3,11,0,253.0,341.0,4.2,25.1,527.0,625.41,475.51
2018,10,3,11,15,223.0,349.0,4.2,25.0,514.5,580.88,442.57
2018,10,3,11,30,193.0,357.0,4.2,24.9,502.0,553.41,421.71
2018,10,3,11,45,141.0,351.0,4.15,24.85,457.0,490.99,374.52
2018,10,3,12,0,89.0,345.0,4.1,24.8,412.0,416.91,318.42
2018,10,3,12,15,115.0,349.5,4.05,24.55,436.0,450.93,344.78
2018,10,3,12,30,141.0,354.0,4.0,24.3,460.0,468.85,358.81
2018,10,3,12,45,89.5,321.5,3.9,24.1,388.5,375.91,288.59
2018,10,3,13,0,38.0,289.0,3.8,23.9,317.0,299.37,229.87
2018,10,3,13,15,75.0,295.5,3.7,23.7,348.0,327.62,252.71
2018,10,3,13,30,112.0,302.0,3.6,23.5,379.0,358.66,276.99
2018,10,3,13,45,148.0,298.5,3.5,23.3,396.0,367.62,284.26
2018,10,3,14,0,184.0,295.0,3.4,23.1,413.0,372.39,288.01
2018,10,3,14,15,137.5,267.5,3.3,22.95,353.0,310.42,240.22
2018,10,3,14,30,91.0,240.0,3.2,22.8,293.0,251.84,194.95
2018,10,3,14,45,49.5,192.5,3.1,22.7,221.0,187.56,144.94
2018,10,3,15,0,8.0,145.0,3.0,22.6,149.0,129.41,99.56
2018,10,3,15,15,20.5,146.5,3.0,22.6,155.5,132.49,101.94
2018,10,3,15,30,33.0,148.0,3.0,22.6,162.0,131.89,101.09
2018,10,3,15,45,42.0,125.0,2.8,22.3,140.5,110.75,83.82
2018,10,3,16,0,51.0,102.0,2.6,22.0,119.0,88.97,66.36
2018,10,3,16,15,82.0,88.5,2.4,21.75,111.0,70.52,55.65
2018,10,3,16,30,113.0,75.0,2.2,21.5,103.0,60.53,46.97
2018,10,3,16,45,93.5,62.0,1.95,21.25,81.5,50.38,37.92
2018,10,3,17,0,74.0,49.0,1.7,21.0,60.0,39.99,28.43
2018,10,3,17,15,43.5,31.0,1.5,20.55,37.0,25.82,14.95
2018,10,3,17,30,13.0,13.0,1.3,20.1,14.0,11.59,0.0
2018,10,3,17,45,6.5,6.5,1.05,19.65,7.0,5.91,0.0
2018,10,3,18,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,4,5,45,13.0,2.0,0.7,15.35,1.5,0.0,0.0
2018,10,4,6,0,26.0,4.0,0.7,15.4,3.0,0.0,0.0
2018,10,4,6,15,180.0,15.5,0.85,15.9,28.5,99.62,0.0
2018,10,4,6,30,334.0,27.0,1.0,16.4,54.0,239.59,161.01
2018,10,4,6,45,442.5,34.5,1.15,16.9,98.0,332.04,262.89
2018,10,4,7,0,551.0,42.0,1.3,17.4,142.0,431.69,348.15
2018,10,4,7,15,326.5,62.5,1.35,17.9,126.5,324.83,265.63
2018,10,4,7,30,102.0,83.0,1.4,18.4,111.0,172.26,140.21
2018,10,4,7,45,52.0,92.0,1.45,18.95,106.5,133.92,107.76
2018,10,4,8,0,2.0,101.0,1.5,19.5,102.0,95.44,74.05
2018,10,4,8,15,16.5,123.0,1.6,20.1,130.5,129.55,102.24
2018,10,4,8,30,31.0,145.0,1.7,20.7,159.0,176.07,139.71
2018,10,4,8,45,58.0,187.0,1.75,21.35,216.5,248.73,197.24
2018,10,4,9,0,85.0,229.0,1.8,22.0,274.0,322.8,254.03
2018,10,4,9,15,91.5,245.0,1.85,22.45,297.0,345.86,270.4
2018,10,4,9,30,98.0,261.0,1.9,22.9,320.0,368.81,286.74
2018,10,4,9,45,76.5,262.0,2.0,23.35,309.5,346.49,268.16
2018,10,4,10,0,55.0,263.0,2.1,23.8,299.0,324.0,249.66
2018,10,4,10,15,152.5,275.5,2.2,24.1,381.0,449.56,346.09
2018,10,4,10,30,250.0,288.0,2.3,24.4,463.0,574.59,437.93
2018,10,4,10,45,530.0,204.0,2.35,24.7,587.5,767.5,579.51
2018,10,4,11,0,810.0,120.0,2.4,25.0,712.0,938.57,693.31
2018,10,4,11,15,652.5,147.0,2.55,25.05,628.5,810.13,606.13
2018,10,4,11,30,495.0,174.0,2.7,25.1,545.0,677.99,515.09
2018,10,4,11,45,272.5,208.0,2.8,25.1,412.5,473.29,364.02
2018,10,4,12,0,50.0,242.0,2.9,25.1,280.0,276.48,211.18
2018,10,4,12,15,92.0,236.0,3.0,25.05,305.0,315.07,242.46
2018,10,4,12,30,134.0,230.0,3.1,25.0,330.0,338.12,261.1
2018,10,4,12,45,316.5,237.5,3.25,24.9,467.5,491.18,379.29
2018,10,4,13,0,499.0,245.0,3.4,24.8,605.0,628.3,480.93
2018,10,4,13,15,511.5,231.0,3.45,24.55,590.5,596.63,457.66
2018,10,4,13,30,524.0,217.0,3.5,24.3,576.0,562.58,433.04
2018,10,4,13,45,554.0,197.0,3.6,24.1,562.0,531.15,409.9
2018,10,4,14,0,584.0,177.0,3.7,23.9,548.0,499.01,385.18
2018,10,4,14,15,694.0,135.0,3.7,23.65,552.0,478.79,368.33
2018,10,4,14,30,804.0,93.0,3.7,23.4,556.0,446.63,340.16
2018,10,4,14,45,786.0,90.0,3.7,23.15,515.0,386.98,289.81
2018,10,4,15,0,768.0,87.0,3.7,22.9,474.0,328.19,238.94
2018,10,4,15,15,742.5,83.5,3.7,22.9,429.0,268.14,186.4
2018,10,4,15,30,717.0,80.0,3.7,22.9,384.0,210.45,136.47
2018,10,4,15,45,682.5,75.5,3.55,22.4,336.0,149.7,87.73
2018,10,4,16,0,648.0,71.0,3.4,21.9,288.0,96.2,52.18
2018,10,4,16,15,598.5,65.0,3.25,21.6,239.5,47.88,36.09
2018,10,4,16,30,549.0,59.0,3.1,21.3,191.0,44.73,33.33
2018,10,4,16,45,468.5,51.0,3.0,21.0,144.5,39.72,28.74
2018,10,4,17,0,388.0,43.0,2.9,20.7,98.0,34.64,23.83
2018,10,4,17,15,258.5,31.0,2.7,20.3,61.0,25.6,14.34
2018,10,4,17,30,129.0,19.0,2.5,19.9,24.0,17.28,0.0
2018,10,4,17,45,64.5,9.5,2.35,19.5,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,18.75,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,5,5,45,12.0,2.0,1.05,12.1,1.5,0.0,0.0
2018,10,5,6,0,24.0,4.0,1.1,12.2,3.0,0.0,0.0
2018,10,5,6,15,179.5,15.5,1.3,12.75,28.0,99.39,0.0
2018,10,5,6,30,335.0,27.0,1.5,13.3,53.0,238.65,156.8
2018,10,5,6,45,450.0,34.5,1.75,13.8,98.0,336.52,270.02
2018,10,5,7,0,565.0,42.0,2.0,14.3,143.0,434.74,356.62
2018,10,5,7,15,487.0,61.0,2.0,14.95,168.0,438.13,361.83
2018,10,5,7,30,409.0,80.0,2.0,15.6,193.0,421.03,348.68
2018,10,5,7,45,397.5,100.0,2.0,16.25,227.5,453.58,373.76
2018,10,5,8,0,386.0,120.0,2.0,16.9,262.0,483.33,395.09
2018,10,5,8,15,572.0,101.0,1.9,17.7,343.5,636.25,510.59
2018,10,5,8,30,758.0,82.0,1.8,18.5,425.0,786.93,614.76
2018,10,5,8,45,816.0,75.5,1.7,19.25,478.5,850.84,653.26
2018,10,5,9,0,874.0,69.0,1.6,20.0,532.0,904.9,684.47
2018,10,5,9,15,887.0,71.0,1.5,20.8,571.0,935.62,699.11
2018,10,5,9,30,900.0,73.0,1.4,21.6,610.0,963.15,711.52
2018,10,5,9,45,908.5,75.0,1.35,22.4,642.5,982.89,719.44
2018,10,5,10,0,917.0,77.0,1.3,23.2,675.0,998.92,725.04
2018,10,5,10,15,908.5,83.5,1.4,23.8,696.0,999.88,724.24
2018,10,5,10,30,900.0,90.0,1.5,24.4,717.0,996.69,721.11
2018,10,5,10,45,841.0,119.0,1.65,25.0,717.0,976.38,707.91
2018,10,5,11,0,782.0,148.0,1.8,25.6,717.0,941.12,685.14
2018,10,5,11,15,861.5,115.0,1.95,25.95,750.0,957.19,696.26
2018,10,5,11,30,941.0,82.0,2.1,26.3,783.0,977.31,709.47
2018,10,5,11,45,939.5,83.0,2.2,26.65,784.5,954.88,694.72
2018,10,5,12,0,938.0,84.0,2.3,27.0,786.0,928.79,677.99
2018,10,5,12,15,933.5,85.0,2.4,27.1,779.5,896.59,657.86
2018,10,5,12,30,929.0,86.0,2.5,27.2,773.0,861.17,635.45
2018,10,5,12,45,917.0,89.5,2.55,27.35,757.0,819.47,608.12
2018,10,5,13,0,905.0,93.0,2.6,27.5,741.0,775.44,578.98
2018,10,5,13,15,869.5,103.0,2.65,27.4,710.5,719.38,541.36
2018,10,5,13,30,834.0,113.0,2.7,27.3,680.0,666.44,503.07
2018,10,5,13,45,784.0,123.5,2.75,27.2,638.5,602.19,455.78
2018,10,5,14,0,734.0,134.0,2.8,27.1,597.0,540.13,408.98
2018,10,5,14,15,713.0,128.0,2.95,26.95,557.0,480.07,362.98
2018,10,5,14,30,692.0,122.0,3.1,26.8,517.0,420.97,316.16
2018,10,5,14,45,757.5,98.5,3.25,26.6,501.5,382.15,282.07
2018,10,5,15,0,823.0,75.0,3.4,26.4,486.0,332.87,237.63
2018,10,5,15,15,799.0,72.0,3.4,26.4,440.0,270.5,183.55
2018,10,5,15,30,775.0,69.0,3.4,26.4,394.0,210.2,131.89
2018,10,5,15,45,741.0,65.0,3.55,25.6,344.5,150.1,84.53
2018,10,5,16,0,707.0,61.0,3.7,24.8,295.0,93.94,48.3
2018,10,5,16,15,549.5,66.5,3.45,24.05,229.5,49.04,36.7
2018,10,5,16,30,392.0,72.0,3.2,23.3,164.0,53.69,40.71
2018,10,5,16,45,324.0,58.0,3.0,22.6,121.5,43.97,32.12
2018,10,5,17,0,256.0,44.0,2.8,21.9,79.0,33.91,22.99
2018,10,5,17,15,191.0,30.0,2.6,21.15,50.0,23.5,12.09
2018,10,5,17,30,126.0,16.0,2.4,20.4,21.0,14.55,0.0
2018,10,5,17,45,63.0,8.0,2.15,19.6,10.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,6,5,45,11.5,1.5,2.5,14.65,1.0,0.0,0.0
2018,10,6,6,0,23.0,3.0,2.5,14.7,2.0,0.0,0.0
2018,10,6,6,15,144.0,15.0,2.65,15.0,24.5,82.06,0.0
2018,10,6,6,30,265.0,27.0,2.8,15.3,47.0,200.03,124.27
2018,10,6,6,45,349.5,37.0,2.9,15.6,85.0,280.97,224.72
2018,10,6,7,0,434.0,47.0,3.0,15.9,123.0,364.14,299.21
2018,10,6,7,15,544.5,51.0,3.0,16.4,178.0,464.55,384.06
2018,10,6,7,30,655.0,55.0,3.0,16.9,233.0,568.71,467.02
2018,10,6,7,45,709.0,57.5,3.0,17.35,285.5,640.31,520.82
2018,10,6,8,0,763.0,60.0,3.0,17.8,338.0,713.54,573.78
2018,10,6,8,15,793.5,62.5,3.1,18.55,386.5,768.16,610.99
2018,10,6,8,30,824.0,65.0,3.2,19.3,435.0,813.27,640.39
2018,10,6,8,45,847.0,66.0,3.3,20.0,480.0,856.49,667.97
2018,10,6,9,0,870.0,67.0,3.4,20.7,525.0,897.65,693.6
2018,10,6,9,15,884.0,69.5,3.55,21.35,564.5,929.82,713.09
2018,10,6,9,30,898.0,72.0,3.7,22.0,604.0,958.82,730.32
2018,10,6,9,45,908.5,73.5,3.9,22.7,637.5,979.77,742.17
2018,10,6,10,0,919.0,75.0,4.1,23.4,671.0,997.06,751.62
2018,10,6,10,15,927.0,76.0,4.2,23.75,697.5,1007.47,756.92
2018,10,6,10,30,935.0,77.0,4.3,24.1,724.0,1013.93,759.74
2018,10,6,10,45,940.5,78.0,4.45,24.4,743.5,1013.9,758.82
2018,10,6,11,0,946.0,79.0,4.6,24.7,763.0,1009.8,755.55
2018,10,6,11,15,949.5,79.0,4.65,24.85,774.0,998.52,747.45
2018,10,6,11,30,953.0,79.0,4.7,25.0,785.0,983.23,736.81
2018,10,6,11,45,954.0,79.5,4.8,25.1,788.0,962.24,722.97
2018,10,6,12,0,955.0,80.0,4.9,25.2,791.0,937.42,706.55
2018,10,6,12,15,953.5,80.5,4.95,25.2,785.5,906.75,686.01
2018,10,6,12,30,952.0,81.0,5.0,25.2,780.0,872.62,663.04
2018,10,6,12,45,948.5,80.5,5.1,25.2,766.0,832.56,636.05
2018,10,6,13,0,945.0,80.0,5.2,25.2,752.0,789.55,606.72
2018,10,6,13,15,882.5,99.5,5.25,25.05,712.0,722.98,559.79
2018,10,6,13,30,820.0,119.0,5.3,24.9,672.0,661.39,513.02
2018,10,6,13,45,867.0,98.5,5.3,24.8,661.0,623.95,484.37
2018,10,6,14,0,914.0,78.0,5.3,24.7,650.0,582.72,451.41
2018,10,6,14,15,901.0,76.5,5.3,24.5,613.5,523.3,403.2
2018,10,6,14,30,888.0,75.0,5.3,24.3,577.0,463.33,353.1
2018,10,6,14,45,870.5,73.0,5.3,24.1,535.0,400.94,299.65
2018,10,6,15,0,853.0,71.0,5.3,23.9,493.0,339.11,245.33
2018,10,6,15,15,829.5,68.5,5.3,23.9,446.0,273.16,187.17
2018,10,6,15,30,806.0,66.0,5.3,23.9,399.0,211.6,133.44
2018,10,6,15,45,772.0,62.5,5.2,23.25,349.0,150.09,84.29
2018,10,6,16,0,738.0,59.0,5.1,22.6,299.0,92.48,47.16
2018,10,6,16,15,647.0,58.0,4.8,22.05,242.0,42.98,31.76
2018,10,6,16,30,556.0,57.0,4.5,21.5,185.0,43.52,32.19
2018,10,6,16,45,467.0,47.5,4.15,20.95,136.5,37.1,26.39
2018,10,6,17,0,378.0,38.0,3.8,20.4,88.0,30.5,20.17
2018,10,6,17,15,257.5,26.5,3.45,19.75,53.5,21.77,10.16
2018,10,6,17,30,137.0,15.0,3.1,19.1,19.0,13.64,0.0
2018,10,6,17,45,68.5,7.5,2.8,18.4,9.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,7,5,45,13.5,1.5,2.0,12.85,1.0,0.0,0.0
2018,10,7,6,0,27.0,3.0,2.0,12.9,2.0,0.0,0.0
2018,10,7,6,15,190.5,14.0,2.3,13.75,26.0,103.23,0.0
2018,10,7,6,30,354.0,25.0,2.6,14.6,50.0,244.11,143.35
2018,10,7,6,45,468.5,33.0,2.85,15.4,95.5,345.53,275.37
2018,10,7,7,0,583.0,41.0,3.1,16.2,141.0,444.52,363.35
2018,10,7,7,15,648.5,46.0,3.4,16.95,192.0,523.52,430.7
2018,10,7,7,30,714.0,51.0,3.7,17.7,243.0,606.11,496.09
2018,10,7,7,45,755.5,55.0,4.0,18.4,295.0,672.23,546.18
2018,10,7,8,0,797.0,59.0,4.3,19.1,347.0,739.02,594.91
2018,10,7,8,15,826.0,62.0,4.4,19.8,396.5,794.12,632.9
2018,10,7,8,30,855.0,65.0,4.5,20.5,446.0,839.52,662.85
2018,10,7,8,45,875.0,67.0,4.6,21.25,491.5,882.12,690.06
2018,10,7,9,0,895.0,69.0,4.7,22.0,537.0,922.35,715.14
2018,10,7,9,15,909.5,71.0,4.7,22.5,577.0,954.69,734.31
2018,10,7,9,30,924.0,73.0,4.7,23.0,617.0,983.79,751.11
2018,10,7,9,45,934.0,74.5,4.7,23.55,650.5,1004.43,761.86
2018,10,7,10,0,944.0,76.0,4.7,24.1,684.0,1021.3,770.12
2018,10,7,10,15,951.0,77.0,4.7,24.5,710.5,1030.7,773.89
2018,10,7,10,30,958.0,78.0,4.7,24.9,737.0,1036.04,775.12
2018,10,7,10,45,963.0,78.0,4.65,25.3,755.5,1034.1,771.22
2018,10,7,11,0,968.0,78.0,4.6,25.7,774.0,1028.03,764.78
2018,10,7,11,15,970.0,79.0,4.55,26.0,784.5,1016.13,754.98
2018,10,7,11,30,972.0,80.0,4.5,26.3,795.0,1000.14,742.94
2018,10,7,11,45,972.0,80.0,4.45,26.6,797.0,977.18,726.32
2018,10,7,12,0,972.0,80.0,4.4,26.9,799.0,950.39,707.3
2018,10,7,12,15,969.0,80.0,4.4,27.0,792.0,917.33,684.93
2018,10,7,12,30,966.0,80.0,4.4,27.1,785.0,880.88,660.26
2018,10,7,12,45,960.5,80.5,4.4,27.25,770.5,839.78,632.19
2018,10,7,13,0,955.0,81.0,4.4,27.4,756.0,795.83,602.0
2018,10,7,13,15,947.0,80.5,4.4,27.4,732.5,746.46,568.14
2018,10,7,13,30,939.0,80.0,4.4,27.4,709.0,694.94,530.29
2018,10,7,13,45,928.5,79.0,4.4,27.4,678.5,639.52,488.25
2018,10,7,14,0,918.0,78.0,4.4,27.4,648.0,582.71,444.0
2018,10,7,14,15,903.5,77.0,4.45,27.25,611.0,522.83,396.45
2018,10,7,14,30,889.0,76.0,4.5,27.1,574.0,462.55,347.08
2018,10,7,14,45,868.5,74.5,4.5,26.95,531.0,399.46,294.0
2018,10,7,15,0,848.0,73.0,4.5,26.8,488.0,334.92,238.53
2018,10,7,15,15,823.5,70.0,4.5,26.8,441.0,271.02,182.94
2018,10,7,15,30,799.0,67.0,4.5,26.8,394.0,209.25,129.99
2018,10,7,15,45,760.0,64.0,4.3,26.2,343.0,148.07,82.18
2018,10,7,16,0,721.0,61.0,4.1,25.6,292.0,91.46,46.83
2018,10,7,16,15,654.5,57.0,3.55,24.65,239.0,46.35,34.29
2018,10,7,16,30,588.0,53.0,3.0,23.7,186.0,40.51,29.28
2018,10,7,16,45,439.5,44.0,2.45,22.8,129.0,34.18,23.64
2018,10,7,17,0,291.0,35.0,1.9,21.9,72.0,27.79,17.68
2018,10,7,17,15,195.5,24.0,1.75,21.1,44.0,19.54,7.6
2018,10,7,17,30,100.0,13.0,1.6,20.3,16.0,11.82,0.0
2018,10,7,17,45,50.0,6.5,1.4,19.5,8.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,5,45,12.0,1.5,1.1,14.75,1.0,0.0,0.0
2018,10,8,6,0,24.0,3.0,1.1,14.8,2.0,0.0,0.0
2018,10,8,6,15,182.0,13.5,1.1,15.5,24.5,98.71,0.0
2018,10,8,6,30,340.0,24.0,1.1,16.2,47.0,234.4,124.86
2018,10,8,6,45,457.0,31.0,1.1,16.95,91.0,329.43,258.02
2018,10,8,7,0,574.0,38.0,1.1,17.7,135.0,435.35,348.72
2018,10,8,7,15,640.0,43.0,1.15,18.45,185.5,513.74,412.73
2018,10,8,7,30,706.0,48.0,1.2,19.2,236.0,596.03,474.73
2018,10,8,7,45,739.5,52.5,1.3,20.0,285.0,656.17,517.71
2018,10,8,8,0,773.0,57.0,1.4,20.8,334.0,716.45,559.04
2018,10,8,8,15,808.5,58.5,1.55,21.6,384.0,765.83,591.68
2018,10,8,8,30,844.0,60.0,1.7,22.4,434.0,822.35,628.43
2018,10,8,8,45,863.0,62.0,1.85,23.25,478.0,863.73,653.79
2018,10,8,9,0,882.0,64.0,2.0,24.1,522.0,902.74,677.23
2018,10,8,9,15,895.5,66.0,2.0,24.55,561.0,933.87,694.63
2018,10,8,9,30,909.0,68.0,2.0,25.0,600.0,961.79,709.81
2018,10,8,9,45,919.0,69.0,2.0,25.45,632.5,981.61,719.67
2018,10,8,10,0,929.0,70.0,2.0,25.9,665.0,997.74,727.26
2018,10,8,10,15,936.0,71.0,2.0,26.25,691.0,1007.1,730.92
2018,10,8,10,30,943.0,72.0,2.0,26.6,717.0,1012.47,732.25
2018,10,8,10,45,947.5,73.0,2.0,27.0,735.5,1011.35,729.51
2018,10,8,11,0,952.0,74.0,2.0,27.4,754.0,1006.14,724.42
2018,10,8,11,15,955.0,74.0,2.05,27.65,764.5,994.24,716.31
2018,10,8,11,30,958.0,74.0,2.1,27.9,775.0,978.31,705.83
2018,10,8,11,45,958.5,74.0,2.1,28.15,777.0,956.15,690.94
2018,10,8,12,0,959.0,74.0,2.1,28.4,779.0,930.19,673.75
2018,10,8,12,15,957.0,74.0,2.15,28.55,773.0,898.42,653.61
2018,10,8,12,30,955.0,74.0,2.2,28.7,767.0,863.25,631.17
2018,10,8,12,45,951.5,74.5,2.2,28.85,753.5,824.19,605.63
2018,10,8,13,0,948.0,75.0,2.2,29.0,740.0,782.16,577.96
2018,10,8,13,15,942.0,73.5,2.25,29.0,717.5,733.52,546.22
2018,10,8,13,30,936.0,72.0,2.3,29.0,695.0,682.6,510.53
2018,10,8,13,45,927.0,71.0,2.3,29.0,665.5,628.35,470.62
2018,10,8,14,0,918.0,70.0,2.3,29.0,636.0,572.59,428.39
2018,10,8,14,15,906.0,68.5,2.3,28.8,600.0,513.6,382.74
2018,10,8,14,30,894.0,67.0,2.3,28.6,564.0,453.98,334.95
2018,10,8,14,45,876.5,65.5,2.35,28.45,522.0,391.93,283.78
2018,10,8,15,0,859.0,64.0,2.4,28.3,480.0,330.43,231.56
2018,10,8,15,15,836.0,61.5,2.4,28.3,433.5,267.48,177.48
2018,10,8,15,30,813.0,59.0,2.4,28.3,387.0,206.34,125.71
2018,10,8,15,45,778.0,56.0,2.4,27.55,337.0,141.53,75.69
2018,10,8,16,0,743.0,53.0,2.4,26.8,287.0,84.18,40.6
2018,10,8,16,15,689.0,49.0,2.1,25.8,236.0,39.76,28.48
2018,10,8,16,30,635.0,45.0,1.8,24.8,185.0,37.41,26.48
2018,10,8,16,45,531.5,39.5,1.5,23.8,135.5,30.8,20.63
2018,10,8,17,0,428.0,34.0,1.2,22.8,86.0,27.39,17.17
2018,10,8,17,15,272.0,23.0,1.15,22.0,50.5,18.89,5.93
2018,10,8,17,30,116.0,12.0,1.1,21.2,15.0,10.91,0.0
2018,10,8,17,45,58.0,6.0,1.05,20.45,7.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
