Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,18,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,17.9,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,16.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,16.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,6,15,25.0,8.0,1.05,15.5,9.5,19.15,0.0
2018,10,9,6,30,50.0,16.0,1.1,16.2,19.0,54.33,21.91
2018,10,9,6,45,183.0,31.0,1.15,16.9,58.5,172.21,134.5
2018,10,9,7,0,316.0,46.0,1.2,17.6,98.0,283.48,229.67
2018,10,9,7,15,270.0,59.5,1.2,18.4,115.0,283.25,231.28
2018,10,9,7,30,224.0,73.0,1.2,19.2,132.0,261.36,214.27
2018,10,9,7,45,158.5,106.0,1.2,19.95,152.0,248.04,201.96
2018,10,9,8,0,93.0,139.0,1.2,20.7,172.0,241.32,193.89
2018,10,9,8,15,284.0,137.0,1.1,21.65,258.0,412.91,330.7
2018,10,9,8,30,475.0,135.0,1.0,22.6,344.0,601.12,468.88
2018,10,9,8,45,667.0,104.0,0.95,23.6,430.0,755.21,571.54
2018,10,9,9,0,859.0,73.0,0.9,24.6,516.0,892.39,656.12
2018,10,9,9,15,879.0,73.5,0.9,25.1,556.5,926.97,673.49
2018,10,9,9,30,899.0,74.0,0.9,25.6,597.0,958.68,690.18
2018,10,9,9,45,906.0,77.5,0.85,26.15,629.5,978.45,698.17
2018,10,9,10,0,913.0,81.0,0.8,26.7,662.0,994.43,703.94
2018,10,9,10,15,920.5,82.0,0.75,27.1,688.0,1003.97,706.24
2018,10,9,10,30,928.0,83.0,0.7,27.5,714.0,1009.58,706.35
2018,10,9,10,45,933.0,84.0,0.7,27.95,732.5,1008.77,703.73
2018,10,9,11,0,938.0,85.0,0.7,28.4,751.0,1003.92,698.95
2018,10,9,11,15,940.5,85.5,0.8,28.65,761.5,992.08,692.83
2018,10,9,11,30,943.0,86.0,0.9,28.9,772.0,976.29,684.38
2018,10,9,11,45,944.0,85.5,1.0,29.15,774.0,954.1,671.99
2018,10,9,12,0,945.0,85.0,1.1,29.4,776.0,928.18,657.22
2018,10,9,12,15,942.5,85.5,1.2,29.5,769.5,896.74,639.2
2018,10,9,12,30,940.0,86.0,1.3,29.6,763.0,861.96,618.83
2018,10,9,12,45,934.5,86.5,1.45,29.7,748.5,821.68,595.13
2018,10,9,13,0,929.0,87.0,1.6,29.8,734.0,778.65,569.06
2018,10,9,13,15,922.0,86.0,1.75,29.7,711.5,730.48,539.26
2018,10,9,13,30,915.0,85.0,1.9,29.6,689.0,680.17,504.92
2018,10,9,13,45,884.0,90.0,2.0,29.45,652.5,619.65,461.73
2018,10,9,14,0,853.0,95.0,2.1,29.3,616.0,560.59,418.13
2018,10,9,14,15,829.5,93.5,2.3,28.95,576.0,498.39,371.46
2018,10,9,14,30,806.0,92.0,2.5,28.6,536.0,437.03,323.47
2018,10,9,14,45,761.0,95.0,2.65,28.25,488.5,373.09,271.98
2018,10,9,15,0,716.0,98.0,2.8,27.9,441.0,310.51,220.43
2018,10,9,15,15,648.0,98.5,2.8,27.9,385.5,246.39,167.77
2018,10,9,15,30,580.0,99.0,2.8,27.9,330.0,189.96,122.52
2018,10,9,15,45,617.0,82.0,3.05,26.85,299.0,139.33,81.12
2018,10,9,16,0,654.0,65.0,3.3,25.8,268.0,84.11,43.98
2018,10,9,16,15,579.5,61.0,3.25,24.9,217.0,45.58,33.58
2018,10,9,16,30,505.0,57.0,3.2,24.0,166.0,43.97,32.15
2018,10,9,16,45,420.5,47.0,3.1,23.1,121.0,37.17,26.05
2018,10,9,17,0,336.0,37.0,3.0,22.2,76.0,30.17,19.36
2018,10,9,17,15,214.5,24.5,2.85,21.45,45.0,20.46,5.08
2018,10,9,17,30,93.0,12.0,2.7,20.7,14.0,10.91,0.0
2018,10,9,17,45,46.5,6.0,2.6,19.9,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,17.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,6,15,0.0,8.0,1.75,13.55,8.0,7.28,0.0
2018,10,10,6,30,0.0,16.0,1.8,13.8,16.0,14.09,0.41
2018,10,10,6,45,72.0,35.0,1.9,14.0,46.5,90.58,69.04
2018,10,10,7,0,144.0,54.0,2.0,14.2,77.0,173.68,141.85
2018,10,10,7,15,156.0,66.0,1.95,14.65,99.5,200.33,166.05
2018,10,10,7,30,168.0,78.0,1.9,15.1,122.0,228.31,190.35
2018,10,10,7,45,116.5,103.5,1.9,15.5,137.0,212.9,176.4
2018,10,10,8,0,65.0,129.0,1.9,15.9,152.0,191.5,156.91
2018,10,10,8,15,93.0,155.5,1.9,16.45,193.5,246.63,202.04
2018,10,10,8,30,121.0,182.0,1.9,17.0,235.0,318.89,259.22
2018,10,10,8,45,428.0,143.5,1.9,17.55,358.0,580.51,467.15
2018,10,10,9,0,735.0,105.0,1.9,18.1,481.0,832.39,646.57
2018,10,10,9,15,788.5,98.5,1.9,18.65,529.5,882.04,675.26
2018,10,10,9,30,842.0,92.0,1.9,19.2,578.0,935.62,708.09
2018,10,10,9,45,854.5,94.0,1.85,19.75,611.0,957.92,718.82
2018,10,10,10,0,867.0,96.0,1.8,20.3,644.0,966.64,720.87
2018,10,10,10,15,896.0,89.5,1.8,20.8,676.0,987.68,732.04
2018,10,10,10,30,925.0,83.0,1.8,21.3,708.0,1005.03,740.68
2018,10,10,10,45,930.5,83.5,1.8,21.75,726.5,1004.05,737.73
2018,10,10,11,0,936.0,84.0,1.8,22.2,745.0,999.05,732.59
2018,10,10,11,15,938.5,84.5,1.8,22.55,755.0,987.19,723.52
2018,10,10,11,30,941.0,85.0,1.8,22.9,765.0,971.39,712.14
2018,10,10,11,45,941.0,85.0,1.8,23.25,766.5,948.87,696.59
2018,10,10,12,0,941.0,85.0,1.8,23.6,768.0,922.66,678.79
2018,10,10,12,15,937.5,85.5,1.8,23.75,761.5,890.46,657.64
2018,10,10,12,30,934.0,86.0,1.8,23.9,755.0,855.01,634.35
2018,10,10,12,45,928.0,86.0,1.8,24.05,739.5,814.03,607.25
2018,10,10,13,0,922.0,86.0,1.8,24.2,724.0,770.36,578.18
2018,10,10,13,15,914.5,85.5,1.9,24.2,701.5,722.69,546.93
2018,10,10,13,30,907.0,85.0,2.0,24.2,679.0,672.92,511.38
2018,10,10,13,45,896.5,84.0,2.05,24.2,649.5,619.03,471.4
2018,10,10,14,0,886.0,83.0,2.1,24.2,620.0,563.85,429.15
2018,10,10,14,15,871.0,81.0,2.15,24.05,583.0,504.51,382.61
2018,10,10,14,30,856.0,79.0,2.2,23.9,546.0,444.94,334.21
2018,10,10,14,45,836.0,77.0,2.3,23.7,504.0,382.01,281.8
2018,10,10,15,0,816.0,75.0,2.4,23.5,462.0,320.98,229.35
2018,10,10,15,15,790.0,71.5,2.4,23.5,415.5,258.42,174.97
2018,10,10,15,30,764.0,68.0,2.4,23.5,369.0,198.24,123.53
2018,10,10,15,45,723.0,65.0,2.5,22.75,319.5,139.4,78.11
2018,10,10,16,0,682.0,62.0,2.6,22.0,270.0,85.42,45.54
2018,10,10,16,15,618.0,57.0,2.6,21.35,219.5,42.72,31.61
2018,10,10,16,30,554.0,52.0,2.6,20.7,169.0,40.1,29.25
2018,10,10,16,45,454.5,44.0,2.55,20.0,122.5,34.81,24.34
2018,10,10,17,0,355.0,36.0,2.5,19.3,76.0,29.5,18.92
2018,10,10,17,15,213.0,23.0,2.45,18.65,43.5,19.22,2.11
2018,10,10,17,30,71.0,10.0,2.4,18.0,11.0,9.1,0.0
2018,10,10,17,45,35.5,5.0,2.4,17.35,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,10,11,6,15,15.0,10.0,0.25,14.35,11.0,16.21,0.0
2018,10,11,6,30,30.0,20.0,0.3,14.6,22.0,44.05,9.19
2018,10,11,6,45,78.5,39.0,0.35,14.9,50.0,102.81,78.06
2018,10,11,7,0,127.0,58.0,0.4,15.2,78.0,170.31,137.1
2018,10,11,7,15,290.5,68.0,0.55,15.55,136.0,309.67,253.72
2018,10,11,7,30,454.0,78.0,0.7,15.9,194.0,450.99,367.52
2018,10,11,7,45,552.0,79.5,0.85,16.25,250.5,551.08,444.63
2018,10,11,8,0,650.0,81.0,1.0,16.6,307.0,652.09,518.68
2018,10,11,8,15,679.0,86.5,1.1,17.05,352.5,704.95,554.81
2018,10,11,8,30,708.0,92.0,1.2,17.5,398.0,757.05,589.95
2018,10,11,8,45,647.5,116.0,1.3,17.95,418.0,751.08,583.65
2018,10,11,9,0,587.0,140.0,1.4,18.4,438.0,737.85,572.87
2018,10,11,9,15,678.5,126.5,1.4,18.8,496.5,818.03,626.58
2018,10,11,9,30,770.0,113.0,1.4,19.2,555.0,891.18,672.9
2018,10,11,9,45,760.5,123.5,1.45,19.65,580.5,907.55,681.06
2018,10,11,10,0,751.0,134.0,1.5,20.1,606.0,914.32,683.62
2018,10,11,10,15,696.5,157.0,1.5,20.55,608.5,888.21,663.92
2018,10,11,10,30,642.0,180.0,1.5,21.0,611.0,857.53,641.71
2018,10,11,10,45,583.0,208.5,1.55,21.5,608.0,818.07,613.72
2018,10,11,11,0,524.0,237.0,1.6,22.0,605.0,784.3,588.21
2018,10,11,11,15,656.5,190.0,1.6,22.35,657.5,853.31,636.2
2018,10,11,11,30,789.0,143.0,1.6,22.7,710.0,902.84,667.13
2018,10,11,11,45,841.5,122.5,1.65,23.1,728.5,907.41,669.0
2018,10,11,12,0,894.0,102.0,1.7,23.5,747.0,898.33,662.55
2018,10,11,12,15,894.5,100.5,1.65,23.65,741.5,868.47,642.12
2018,10,11,12,30,895.0,99.0,1.6,23.8,736.0,835.32,619.76
2018,10,11,12,45,894.5,96.5,1.6,23.95,722.5,797.19,594.56
2018,10,11,13,0,894.0,94.0,1.6,24.1,709.0,756.15,567.26
2018,10,11,13,15,888.0,92.5,1.55,24.15,687.0,709.58,535.1
2018,10,11,13,30,882.0,91.0,1.5,24.2,665.0,660.9,499.46
2018,10,11,13,45,873.5,89.0,1.45,24.3,636.0,608.36,460.09
2018,10,11,14,0,865.0,87.0,1.4,24.4,607.0,554.42,418.6
2018,10,11,14,15,851.0,85.0,1.35,24.3,571.0,496.61,373.32
2018,10,11,14,30,837.0,83.0,1.3,24.2,535.0,437.84,325.85
2018,10,11,14,45,818.5,80.0,1.2,24.05,493.5,376.53,274.93
2018,10,11,15,0,800.0,77.0,1.1,23.9,452.0,316.1,223.44
2018,10,11,15,15,773.0,73.5,1.1,23.9,406.0,254.33,170.67
2018,10,11,15,30,746.0,70.0,1.1,23.9,360.0,195.09,120.85
2018,10,11,15,45,706.0,66.0,0.85,23.35,311.0,136.73,76.25
2018,10,11,16,0,666.0,62.0,0.6,22.8,262.0,79.4,41.37
2018,10,11,16,15,574.0,59.5,0.6,22.15,209.0,44.73,33.24
2018,10,11,16,30,482.0,57.0,0.6,21.5,156.0,44.35,32.81
2018,10,11,16,45,357.0,46.0,0.55,20.8,108.0,36.55,25.72
2018,10,11,17,0,232.0,35.0,0.5,20.1,60.0,27.25,16.84
2018,10,11,17,15,137.0,21.5,0.6,19.4,34.0,16.97,0.0
2018,10,11,17,30,42.0,8.0,0.7,18.7,8.0,7.28,0.0
2018,10,11,17,45,21.0,4.0,0.8,18.0,4.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,6,15,70.0,11.5,1.05,13.7,15.5,43.66,0.0
2018,10,12,6,30,140.0,23.0,1.2,14.3,31.0,123.67,20.72
2018,10,12,6,45,279.5,35.0,1.4,14.95,71.5,237.68,184.78
2018,10,12,7,0,419.0,47.0,1.6,15.6,112.0,353.64,287.03
2018,10,12,7,15,495.0,55.0,1.6,16.35,159.5,434.97,355.6
2018,10,12,7,30,571.0,63.0,1.6,17.1,207.0,521.45,424.75
2018,10,12,7,45,594.5,72.0,1.6,17.85,250.5,573.83,463.47
2018,10,12,8,0,618.0,81.0,1.6,18.6,294.0,625.97,500.33
2018,10,12,8,15,677.0,82.0,1.6,19.65,346.0,696.8,548.58
2018,10,12,8,30,736.0,83.0,1.6,20.7,398.0,763.74,591.91
2018,10,12,8,45,760.0,86.5,1.65,21.7,441.5,808.56,619.02
2018,10,12,9,0,784.0,90.0,1.7,22.7,485.0,851.41,644.31
2018,10,12,9,15,809.0,89.5,1.6,23.6,524.5,887.92,663.35
2018,10,12,9,30,834.0,89.0,1.5,24.5,564.0,921.77,680.11
2018,10,12,9,45,856.0,86.5,1.45,25.35,598.0,937.47,685.54
2018,10,12,10,0,878.0,84.0,1.4,26.2,632.0,959.83,695.41
2018,10,12,10,15,886.0,85.5,1.45,26.8,657.5,970.06,699.62
2018,10,12,10,30,894.0,87.0,1.5,27.4,683.0,976.51,701.7
2018,10,12,10,45,900.0,87.0,1.55,27.95,701.0,975.39,699.33
2018,10,12,11,0,906.0,87.0,1.6,28.5,719.0,970.4,694.74
2018,10,12,11,15,909.5,87.0,1.75,28.75,729.0,959.16,688.49
2018,10,12,11,30,913.0,87.0,1.9,29.0,739.0,944.08,679.81
2018,10,12,11,45,914.0,87.0,2.0,29.3,741.0,922.97,666.55
2018,10,12,12,0,915.0,87.0,2.1,29.6,743.0,898.22,650.96
2018,10,12,12,15,912.5,87.0,2.25,29.65,736.5,867.01,632.16
2018,10,12,12,30,910.0,87.0,2.4,29.7,730.0,832.6,611.0
2018,10,12,12,45,904.5,87.0,2.55,29.8,715.5,792.85,585.83
2018,10,12,13,0,899.0,87.0,2.7,29.9,701.0,750.48,558.49
2018,10,12,13,15,891.5,86.5,2.8,29.85,679.0,703.79,527.27
2018,10,12,13,30,884.0,86.0,2.9,29.8,657.0,655.1,492.28
2018,10,12,13,45,873.5,84.5,3.05,29.75,627.5,601.87,453.13
2018,10,12,14,0,863.0,83.0,3.2,29.7,598.0,547.44,411.75
2018,10,12,14,15,849.0,81.5,3.3,29.5,562.5,490.38,367.09
2018,10,12,14,30,835.0,80.0,3.4,29.3,527.0,432.19,320.01
2018,10,12,14,45,815.0,77.5,3.5,29.05,485.5,371.03,269.3
2018,10,12,15,0,795.0,75.0,3.6,28.8,444.0,310.93,218.13
2018,10,12,15,15,768.0,72.0,3.6,28.8,398.5,250.04,165.87
2018,10,12,15,30,741.0,69.0,3.6,28.8,353.0,191.66,116.87
2018,10,12,15,45,702.5,64.5,3.65,28.1,304.5,133.47,72.96
2018,10,12,16,0,664.0,60.0,3.7,27.4,256.0,79.87,41.74
2018,10,12,16,15,605.5,54.5,3.25,26.45,207.5,41.0,29.4
2018,10,12,16,30,547.0,49.0,2.8,25.5,159.0,37.91,26.69
2018,10,12,16,45,438.0,41.0,2.35,24.55,113.0,32.51,21.77
2018,10,12,17,0,329.0,33.0,1.9,23.6,67.0,27.09,16.13
2018,10,12,17,15,193.0,20.5,1.75,22.8,37.5,17.18,0.0
2018,10,12,17,30,57.0,8.0,1.6,22.0,8.0,7.28,0.0
2018,10,12,17,45,28.5,4.0,1.45,21.15,4.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,6,15,127.5,10.5,1.15,16.35,17.5,69.99,0.0
2018,10,13,6,30,255.0,21.0,1.2,17.0,35.0,179.72,4.14
2018,10,13,6,45,388.0,30.0,1.2,17.6,77.0,295.23,225.21
2018,10,13,7,0,521.0,39.0,1.2,18.2,119.0,408.09,325.19
2018,10,13,7,15,593.0,45.0,1.4,19.05,168.0,482.32,388.07
2018,10,13,7,30,665.0,51.0,1.6,19.9,217.0,567.83,454.81
2018,10,13,7,45,710.5,55.5,1.8,20.7,267.0,635.13,504.78
2018,10,13,8,0,756.0,60.0,2.0,21.5,317.0,703.43,553.47
2018,10,13,8,15,786.5,63.0,2.05,22.4,365.0,757.78,589.14
2018,10,13,8,30,817.0,66.0,2.1,23.3,413.0,811.11,622.94
2018,10,13,8,45,838.5,68.5,2.2,24.2,457.0,845.51,643.16
2018,10,13,9,0,860.0,71.0,2.3,25.1,501.0,886.21,667.42
2018,10,13,9,15,876.0,72.5,2.4,25.6,540.0,917.94,686.27
2018,10,13,9,30,892.0,74.0,2.5,26.1,579.0,946.66,703.05
2018,10,13,9,45,904.0,75.5,2.6,26.6,612.0,968.27,715.09
2018,10,13,10,0,916.0,77.0,2.7,27.1,645.0,986.28,724.87
2018,10,13,10,15,924.5,77.0,2.8,27.4,670.5,995.27,729.45
2018,10,13,10,30,933.0,77.0,2.9,27.7,696.0,1000.37,731.71
2018,10,13,10,45,938.5,78.0,3.05,28.0,714.5,999.81,730.87
2018,10,13,11,0,944.0,79.0,3.2,28.3,733.0,995.21,727.55
2018,10,13,11,15,947.0,79.5,3.35,28.45,743.5,983.6,720.2
2018,10,13,11,30,950.0,80.0,3.5,28.6,754.0,968.01,710.34
2018,10,13,11,45,950.5,80.5,3.6,28.75,756.0,946.24,696.12
2018,10,13,12,0,951.0,81.0,3.7,28.9,758.0,920.72,679.47
2018,10,13,12,15,949.5,80.5,3.75,28.9,751.5,888.77,658.62
2018,10,13,12,30,948.0,80.0,3.8,28.9,745.0,853.45,635.44
2018,10,13,12,45,944.5,79.0,3.9,28.85,730.5,812.83,608.85
2018,10,13,13,0,941.0,78.0,4.0,28.8,716.0,769.34,579.99
2018,10,13,13,15,935.0,77.5,4.0,28.7,694.0,721.98,547.6
2018,10,13,13,30,929.0,77.0,4.0,28.6,672.0,672.34,510.9
2018,10,13,13,45,920.0,75.5,4.05,28.45,642.5,617.91,469.94
2018,10,13,14,0,911.0,74.0,4.1,28.3,613.0,562.0,426.62
2018,10,13,14,15,898.5,72.0,4.05,28.05,576.5,502.74,379.34
2018,10,13,14,30,886.0,70.0,4.0,27.8,540.0,442.93,330.1
2018,10,13,14,45,868.0,68.0,4.0,27.55,498.0,380.88,277.74
2018,10,13,15,0,850.0,66.0,4.0,27.3,456.0,319.47,224.61
2018,10,13,15,15,824.5,63.0,4.0,27.3,409.5,253.53,167.61
2018,10,13,15,30,799.0,60.0,4.0,27.3,363.0,192.09,115.54
2018,10,13,15,45,761.5,56.5,3.85,26.4,313.0,131.43,69.57
2018,10,13,16,0,724.0,53.0,3.7,25.5,263.0,75.12,37.28
2018,10,13,16,15,666.0,48.5,3.3,24.5,213.0,39.93,28.74
2018,10,13,16,30,608.0,44.0,2.9,23.5,163.0,37.19,26.29
2018,10,13,16,45,480.5,36.0,2.45,22.5,112.5,28.41,18.46
2018,10,13,17,0,353.0,28.0,2.0,21.5,62.0,22.68,12.48
2018,10,13,17,15,210.5,17.5,1.85,20.65,34.5,14.48,0.0
2018,10,13,17,30,68.0,7.0,1.7,19.8,7.0,6.37,0.0
2018,10,13,17,45,34.0,3.5,1.55,18.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,14,6,15,11.0,4.0,0.75,12.85,4.5,8.85,0.0
2018,10,14,6,30,22.0,8.0,0.8,13.4,9.0,24.89,0.0
2018,10,14,6,45,11.0,16.5,0.85,13.95,17.0,21.13,11.38
2018,10,14,7,0,0.0,25.0,0.9,14.5,25.0,22.01,12.85
2018,10,14,7,15,0.0,36.5,0.8,15.15,36.5,32.18,21.75
2018,10,14,7,30,0.0,48.0,0.7,15.8,48.0,42.36,30.53
2018,10,14,7,45,0.5,60.0,0.6,16.5,60.0,53.39,39.86
2018,10,14,8,0,1.0,72.0,0.5,17.2,72.0,65.16,49.61
2018,10,14,8,15,145.5,100.5,0.5,18.05,161.5,250.0,204.74
2018,10,14,8,30,290.0,129.0,0.5,18.9,251.0,413.33,331.84
2018,10,14,8,45,578.5,100.5,0.5,19.8,376.5,668.4,516.81
2018,10,14,9,0,867.0,72.0,0.5,20.7,502.0,892.69,661.11
2018,10,14,9,15,882.0,74.0,0.65,21.5,541.0,924.15,677.2
2018,10,14,9,30,897.0,76.0,0.8,22.3,580.0,952.53,694.21
2018,10,14,9,45,907.0,78.0,0.9,23.1,612.5,972.78,705.01
2018,10,14,10,0,917.0,80.0,1.0,23.9,645.0,989.37,713.62
2018,10,14,10,15,924.5,81.0,1.0,24.55,670.5,998.51,716.16
2018,10,14,10,30,932.0,82.0,1.0,25.2,696.0,1003.72,716.5
2018,10,14,10,45,937.0,82.5,1.0,25.85,714.0,1001.94,712.71
2018,10,14,11,0,942.0,83.0,1.0,26.5,732.0,996.14,706.71
2018,10,14,11,15,945.5,83.5,0.95,26.85,742.5,984.91,697.47
2018,10,14,11,30,949.0,84.0,0.9,27.2,753.0,969.69,686.02
2018,10,14,11,45,950.0,84.5,0.85,27.55,755.5,948.28,670.97
2018,10,14,12,0,951.0,85.0,0.8,27.9,758.0,923.11,653.79
2018,10,14,12,15,949.5,84.0,0.75,28.05,751.0,890.52,632.65
2018,10,14,12,30,948.0,83.0,0.7,28.2,744.0,854.57,609.5
2018,10,14,12,45,944.5,82.5,0.7,28.35,729.5,814.44,584.49
2018,10,14,13,0,941.0,82.0,0.7,28.5,715.0,771.41,557.46
2018,10,14,13,15,935.0,81.0,0.8,28.55,693.0,723.47,528.0
2018,10,14,13,30,929.0,80.0,0.9,28.6,671.0,673.27,494.28
2018,10,14,13,45,920.0,78.5,1.05,28.6,641.0,618.8,456.73
2018,10,14,14,0,911.0,77.0,1.2,28.6,611.0,562.88,416.33
2018,10,14,14,15,898.0,75.0,1.3,28.4,574.5,503.36,371.46
2018,10,14,14,30,885.0,73.0,1.4,28.2,538.0,443.36,324.26
2018,10,14,14,45,866.5,70.5,1.45,28.05,495.5,380.71,273.06
2018,10,14,15,0,848.0,68.0,1.5,27.9,453.0,318.78,220.91
2018,10,14,15,15,804.0,67.0,1.5,27.9,401.5,250.57,163.99
2018,10,14,15,30,760.0,66.0,1.5,27.9,350.0,189.05,113.67
2018,10,14,15,45,674.5,66.0,1.65,27.15,292.0,125.5,68.12
2018,10,14,16,0,589.0,66.0,1.8,26.4,234.0,75.1,41.08
2018,10,14,16,15,492.5,60.5,1.6,25.2,182.5,45.82,33.67
2018,10,14,16,30,396.0,55.0,1.4,24.0,131.0,43.01,31.17
2018,10,14,16,45,301.5,44.0,1.2,22.8,91.5,33.93,23.04
2018,10,14,17,0,207.0,33.0,1.0,21.6,52.0,25.82,14.62
2018,10,14,17,15,121.0,18.5,1.0,20.8,28.0,16.83,0.0
2018,10,14,17,30,35.0,4.0,1.0,20.0,4.0,3.64,0.0
2018,10,14,17,45,17.5,2.0,1.0,19.2,2.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,15,6,15,102.0,9.5,1.25,13.1,14.5,56.95,0.0
2018,10,15,6,30,204.0,19.0,1.3,13.9,29.0,148.62,0.0
2018,10,15,6,45,340.0,30.0,1.35,14.7,70.0,267.37,202.81
2018,10,15,7,0,476.0,41.0,1.4,15.5,111.0,381.88,307.65
2018,10,15,7,15,532.0,48.0,1.65,16.45,154.5,450.22,366.96
2018,10,15,7,30,588.0,55.0,1.9,17.4,198.0,522.02,425.51
2018,10,15,7,45,641.0,63.0,2.15,18.3,250.0,595.83,482.05
2018,10,15,8,0,694.0,71.0,2.4,19.2,302.0,671.64,537.71
2018,10,15,8,15,766.5,68.5,2.45,20.1,359.0,746.49,589.43
2018,10,15,8,30,839.0,66.0,2.5,21.0,416.0,827.97,643.87
2018,10,15,8,45,874.0,65.5,2.55,21.9,464.5,870.71,669.47
2018,10,15,9,0,909.0,65.0,2.6,22.8,513.0,920.32,699.47
2018,10,15,9,15,923.0,67.0,2.5,23.5,552.5,951.68,715.65
2018,10,15,9,30,937.0,69.0,2.4,24.2,592.0,979.75,729.44
2018,10,15,9,45,946.5,71.5,2.25,24.9,625.5,1000.63,737.75
2018,10,15,10,0,956.0,74.0,2.1,25.6,659.0,1017.66,743.42
2018,10,15,10,15,963.0,74.5,1.95,26.0,684.5,1025.8,744.21
2018,10,15,10,30,970.0,75.0,1.8,26.4,710.0,1029.88,742.5
2018,10,15,10,45,974.5,76.0,1.65,26.85,728.5,1028.04,737.0
2018,10,15,11,0,979.0,77.0,1.5,27.3,747.0,1022.02,729.03
2018,10,15,11,15,981.0,77.0,1.45,27.5,756.5,1008.3,718.73
2018,10,15,11,30,983.0,77.0,1.4,27.7,766.0,990.53,706.15
2018,10,15,11,45,982.5,77.5,1.4,27.9,767.5,967.1,690.99
2018,10,15,12,0,982.0,78.0,1.4,28.1,769.0,939.86,673.56
2018,10,15,12,15,979.5,78.0,1.5,28.2,762.0,906.68,653.99
2018,10,15,12,30,977.0,78.0,1.6,28.3,755.0,870.09,631.99
2018,10,15,12,45,972.5,78.0,1.7,28.4,740.0,828.71,606.52
2018,10,15,13,0,968.0,78.0,1.8,28.5,725.0,784.42,578.72
2018,10,15,13,15,961.0,77.0,1.95,28.45,701.5,734.68,547.02
2018,10,15,13,30,954.0,76.0,2.1,28.4,678.0,682.71,510.79
2018,10,15,13,45,944.5,74.5,2.2,28.35,647.5,626.79,470.11
2018,10,15,14,0,935.0,73.0,2.3,28.3,617.0,569.41,426.84
2018,10,15,14,15,921.5,71.5,2.35,28.1,580.0,508.94,379.73
2018,10,15,14,30,908.0,70.0,2.4,27.9,543.0,447.98,330.48
2018,10,15,14,45,888.5,67.5,2.5,27.7,499.5,383.74,277.21
2018,10,15,15,0,869.0,65.0,2.6,27.5,456.0,320.32,223.09
2018,10,15,15,15,842.5,62.5,2.6,27.5,408.5,256.36,168.05
2018,10,15,15,30,816.0,60.0,2.6,27.5,361.0,191.56,113.87
2018,10,15,15,45,777.0,56.5,2.55,26.65,310.5,129.88,67.88
2018,10,15,16,0,738.0,53.0,2.5,25.8,260.0,72.75,36.3
2018,10,15,16,15,677.0,48.0,2.2,24.6,209.0,39.83,28.61
2018,10,15,16,30,616.0,43.0,1.9,23.4,158.0,36.63,25.76
2018,10,15,16,45,489.0,36.0,1.6,22.15,109.5,28.74,18.65
2018,10,15,17,0,362.0,29.0,1.3,20.9,61.0,23.99,12.77
2018,10,15,17,15,207.5,17.5,1.25,20.15,33.0,15.92,0.0
2018,10,15,17,30,53.0,6.0,1.2,19.4,5.0,0.0,0.0
2018,10,15,17,45,26.5,3.0,1.15,18.65,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,16,6,15,108.0,9.5,0.4,14.6,14.5,8.64,0.0
2018,10,16,6,30,216.0,19.0,0.4,15.1,29.0,153.36,0.0
2018,10,16,6,45,387.0,28.0,0.35,15.65,73.0,292.14,215.93
2018,10,16,7,0,558.0,37.0,0.3,16.2,117.0,420.51,331.25
2018,10,16,7,15,633.5,43.0,0.35,17.05,167.5,505.57,400.65
2018,10,16,7,30,709.0,49.0,0.4,17.9,218.0,594.93,467.68
2018,10,16,7,45,748.0,53.0,0.5,18.7,267.5,658.09,512.92
2018,10,16,8,0,787.0,57.0,0.6,19.5,317.0,721.58,556.47
2018,10,16,8,15,825.5,59.5,0.6,20.55,368.0,782.55,594.33
2018,10,16,8,30,864.0,62.0,0.6,21.6,419.0,834.45,624.46
2018,10,16,8,45,885.0,63.5,0.65,22.6,463.5,876.5,648.22
2018,10,16,9,0,906.0,65.0,0.7,23.6,508.0,916.22,670.0
2018,10,16,9,15,919.5,67.0,0.65,24.3,547.0,946.96,684.42
2018,10,16,9,30,933.0,69.0,0.6,25.0,586.0,974.4,696.58
2018,10,16,9,45,942.5,71.0,0.5,25.65,619.0,994.51,703.04
2018,10,16,10,0,952.0,73.0,0.4,26.3,652.0,1010.81,707.19
2018,10,16,10,15,959.5,73.5,0.4,26.75,677.5,1019.36,709.66
2018,10,16,10,30,967.0,74.0,0.4,27.2,703.0,1023.87,709.99
2018,10,16,10,45,971.5,75.5,0.4,27.65,721.5,1022.6,707.12
2018,10,16,11,0,976.0,77.0,0.4,28.1,740.0,1017.16,702.03
2018,10,16,11,15,978.0,77.0,0.55,28.35,749.5,1003.44,696.26
2018,10,16,11,30,980.0,77.0,0.7,28.6,759.0,985.68,688.1
2018,10,16,11,45,980.5,77.0,0.8,28.9,760.5,962.6,675.39
2018,10,16,12,0,981.0,77.0,0.9,29.2,762.0,935.68,660.24
2018,10,16,12,15,979.0,76.5,1.05,29.3,755.0,902.39,642.26
2018,10,16,12,30,977.0,76.0,1.2,29.4,748.0,865.67,621.63
2018,10,16,12,45,972.0,75.5,1.3,29.5,732.5,823.4,596.26
2018,10,16,13,0,967.0,75.0,1.4,29.6,717.0,778.28,568.56
2018,10,16,13,15,960.0,74.5,1.5,29.55,694.0,729.17,537.51
2018,10,16,13,30,953.0,74.0,1.6,29.5,671.0,677.82,502.05
2018,10,16,13,45,942.5,73.0,1.7,29.5,640.5,621.95,461.98
2018,10,16,14,0,932.0,72.0,1.8,29.5,610.0,564.71,419.37
2018,10,16,14,15,918.5,70.0,1.9,29.3,572.5,503.97,372.85
2018,10,16,14,30,905.0,68.0,2.0,29.1,535.0,442.78,324.07
2018,10,16,14,45,885.5,66.5,2.05,28.9,492.5,379.77,272.07
2018,10,16,15,0,866.0,65.0,2.1,28.7,450.0,317.53,219.26
2018,10,16,15,15,839.5,62.0,2.1,28.7,402.5,253.39,164.57
2018,10,16,15,30,813.0,59.0,2.1,28.7,355.0,188.47,110.8
2018,10,16,15,45,772.5,55.5,2.05,27.8,304.5,126.95,65.54
2018,10,16,16,0,732.0,52.0,2.0,26.9,254.0,70.18,34.86
2018,10,16,16,15,612.5,50.5,1.75,25.55,196.5,38.42,27.27
2018,10,16,16,30,493.0,49.0,1.5,24.2,139.0,38.49,27.21
2018,10,16,16,45,342.5,38.5,1.3,22.9,91.5,30.81,20.24
2018,10,16,17,0,192.0,28.0,1.1,21.6,44.0,21.94,10.59
2018,10,16,17,15,120.5,17.0,1.1,20.9,24.5,15.46,0.0
2018,10,16,17,30,49.0,6.0,1.1,20.2,5.0,0.0,0.0
2018,10,16,17,45,24.5,3.0,1.1,19.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,17,6,15,86.5,9.0,0.4,15.15,12.5,8.19,0.0
2018,10,17,6,30,173.0,18.0,0.4,15.5,25.0,106.67,0.0
2018,10,17,6,45,284.5,29.5,0.45,15.85,60.5,234.65,171.3
2018,10,17,7,0,396.0,41.0,0.5,16.2,96.0,331.32,263.54
2018,10,17,7,15,519.0,46.5,0.65,16.9,149.5,438.82,352.76
2018,10,17,7,30,642.0,52.0,0.8,17.6,203.0,549.86,439.74
2018,10,17,7,45,653.5,61.0,0.9,18.3,245.0,601.35,477.68
2018,10,17,8,0,665.0,70.0,1.0,19.0,287.0,645.86,509.26
2018,10,17,8,15,734.5,69.5,1.05,20.1,342.5,719.34,558.82
2018,10,17,8,30,804.0,69.0,1.1,21.2,398.0,799.67,610.68
2018,10,17,8,45,833.5,70.5,1.1,22.25,444.0,847.92,638.29
2018,10,17,9,0,863.0,72.0,1.1,23.3,490.0,885.18,658.15
2018,10,17,9,15,879.5,73.5,1.1,24.05,529.0,917.0,674.89
2018,10,17,9,30,896.0,75.0,1.1,24.8,568.0,945.82,689.49
2018,10,17,9,45,908.0,76.0,1.05,25.55,600.5,966.44,697.87
2018,10,17,10,0,920.0,77.0,1.0,26.3,633.0,983.48,704.02
2018,10,17,10,15,927.5,78.0,1.05,26.7,658.0,992.44,708.06
2018,10,17,10,30,935.0,79.0,1.1,27.1,683.0,997.48,709.91
2018,10,17,10,45,940.0,80.0,1.15,27.5,701.0,996.14,707.99
2018,10,17,11,0,945.0,81.0,1.2,27.9,719.0,990.77,703.81
2018,10,17,11,15,947.5,81.5,1.3,28.1,729.0,978.44,696.85
2018,10,17,11,30,950.0,82.0,1.4,28.3,739.0,962.17,687.5
2018,10,17,11,45,950.5,82.0,1.5,28.5,740.5,939.66,674.21
2018,10,17,12,0,951.0,82.0,1.6,28.7,742.0,913.43,658.51
2018,10,17,12,15,949.0,81.5,1.65,28.75,735.0,880.96,638.5
2018,10,17,12,30,947.0,81.0,1.7,28.8,728.0,845.17,616.22
2018,10,17,12,45,942.0,81.0,1.8,28.85,713.0,804.49,590.98
2018,10,17,13,0,937.0,81.0,1.9,28.9,698.0,761.05,563.5
2018,10,17,13,15,930.0,80.0,1.9,28.8,675.5,712.66,530.99
2018,10,17,13,30,923.0,79.0,1.9,28.7,653.0,662.13,494.81
2018,10,17,13,45,913.0,77.5,1.95,28.55,623.0,607.48,454.97
2018,10,17,14,0,903.0,76.0,2.0,28.4,593.0,551.51,412.75
2018,10,17,14,15,889.0,74.5,2.05,28.15,556.5,492.6,366.95
2018,10,17,14,30,875.0,73.0,2.1,27.9,520.0,433.32,319.14
2018,10,17,14,45,855.0,70.5,2.1,27.65,477.5,370.91,267.31
2018,10,17,15,0,835.0,68.0,2.1,27.4,435.0,307.38,213.36
2018,10,17,15,15,807.5,65.0,2.1,27.4,388.5,244.45,159.52
2018,10,17,15,30,780.0,62.0,2.1,27.4,342.0,184.06,109.26
2018,10,17,15,45,703.0,61.5,2.05,26.45,286.5,123.69,66.31
2018,10,17,16,0,626.0,61.0,2.0,25.5,231.0,68.94,37.09
2018,10,17,16,15,452.5,59.0,1.8,24.3,168.5,45.04,33.07
2018,10,17,16,30,279.0,57.0,1.6,23.1,106.0,43.25,31.35
2018,10,17,16,45,181.0,41.5,1.4,21.95,69.5,31.92,21.17
2018,10,17,17,0,83.0,26.0,1.2,20.8,33.0,21.1,9.29
2018,10,17,17,15,45.0,13.5,1.15,20.0,17.0,12.28,0.0
2018,10,17,17,30,7.0,1.0,1.1,19.2,1.0,0.0,0.0
2018,10,17,17,45,3.5,0.5,1.05,18.4,0.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,6,15,100.0,9.0,0.95,14.1,13.0,0.0,0.0
2018,10,18,6,30,200.0,18.0,1.0,14.6,26.0,120.62,0.0
2018,10,18,6,45,269.0,28.0,1.0,15.05,55.0,224.22,161.65
2018,10,18,7,0,338.0,38.0,1.0,15.5,84.0,291.58,234.01
2018,10,18,7,15,388.5,50.0,1.2,16.2,124.0,355.55,290.29
2018,10,18,7,30,439.0,62.0,1.4,16.9,164.0,423.19,346.76
2018,10,18,7,45,491.5,74.5,1.6,17.6,213.0,495.78,404.7
2018,10,18,8,0,544.0,87.0,1.8,18.3,262.0,570.68,461.49
2018,10,18,8,15,673.5,77.5,1.8,19.25,328.0,683.46,542.33
2018,10,18,8,30,803.0,68.0,1.8,20.2,394.0,796.37,618.89
2018,10,18,8,45,833.5,69.0,1.8,21.15,440.0,844.67,647.49
2018,10,18,9,0,864.0,70.0,1.8,22.1,486.0,882.08,668.47
2018,10,18,9,15,880.0,72.0,1.8,23.0,524.5,914.05,685.55
2018,10,18,9,30,896.0,74.0,1.8,23.9,563.0,942.97,700.38
2018,10,18,9,45,907.5,75.5,1.85,24.8,595.5,963.69,710.3
2018,10,18,10,0,919.0,77.0,1.9,25.7,628.0,980.8,717.97
2018,10,18,10,15,927.5,78.0,1.85,26.2,654.0,990.64,720.92
2018,10,18,10,30,936.0,79.0,1.8,26.7,680.0,996.57,721.55
2018,10,18,10,45,941.5,80.0,1.75,27.2,698.0,995.63,718.0
2018,10,18,11,0,947.0,81.0,1.7,27.7,716.0,990.66,712.14
2018,10,18,11,15,949.5,81.5,1.6,28.0,726.0,978.26,701.69
2018,10,18,11,30,952.0,82.0,1.5,28.3,736.0,961.91,688.99
2018,10,18,11,45,952.5,82.0,1.45,28.6,737.5,939.33,673.25
2018,10,18,12,0,953.0,82.0,1.4,28.9,739.0,913.02,655.35
2018,10,18,12,15,951.0,81.5,1.35,29.05,732.0,880.48,633.97
2018,10,18,12,30,949.0,81.0,1.3,29.2,725.0,844.61,610.53
2018,10,18,12,45,944.5,80.5,1.2,29.35,710.0,803.7,583.18
2018,10,18,13,0,940.0,80.0,1.1,29.5,695.0,760.0,553.97
2018,10,18,13,15,933.0,79.5,1.05,29.45,672.5,712.03,521.89
2018,10,18,13,30,926.0,79.0,1.0,29.4,650.0,661.91,486.34
2018,10,18,13,45,916.0,77.5,0.9,29.4,620.0,607.15,446.08
2018,10,18,14,0,906.0,76.0,0.8,29.4,590.0,551.05,403.79
2018,10,18,14,15,891.5,74.0,0.8,29.2,553.0,491.31,358.63
2018,10,18,14,30,877.0,72.0,0.8,29.0,516.0,431.27,311.51
2018,10,18,14,45,857.0,69.5,0.75,28.8,473.5,368.83,260.81
2018,10,18,15,0,837.0,67.0,0.7,28.6,431.0,305.29,208.01
2018,10,18,15,15,809.0,64.0,0.7,28.6,384.5,242.24,155.34
2018,10,18,15,30,781.0,61.0,0.7,28.6,338.0,181.78,106.09
2018,10,18,15,45,719.5,59.0,0.75,27.7,285.0,121.76,63.69
2018,10,18,16,0,658.0,57.0,0.8,26.8,232.0,69.22,36.99
