Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,16,15,530.0,54.5,0.85,25.5,176.5,41.74,30.06
2018,10,18,16,30,402.0,52.0,0.9,24.2,121.0,41.32,29.53
2018,10,18,16,45,290.5,38.5,0.9,22.95,79.5,31.12,20.31
2018,10,18,17,0,179.0,25.0,0.9,21.7,38.0,19.64,7.31
2018,10,18,17,15,101.0,13.5,0.95,20.9,19.5,12.28,0.0
2018,10,18,17,30,23.0,2.0,1.0,20.1,1.0,0.0,0.0
2018,10,18,17,45,11.5,1.0,1.0,19.35,0.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,19,6,15,39.5,7.5,1.05,15.4,9.0,0.0,0.0
2018,10,19,6,30,79.0,15.0,1.0,15.9,18.0,54.76,0.0
2018,10,19,6,45,217.0,28.5,0.95,16.45,53.5,192.41,134.5
2018,10,19,7,0,355.0,42.0,0.9,17.0,89.0,306.02,243.35
2018,10,19,7,15,479.5,48.0,1.1,17.85,140.5,413.51,333.55
2018,10,19,7,30,604.0,54.0,1.3,18.7,192.0,530.02,426.35
2018,10,19,7,45,588.0,68.0,1.55,19.55,228.0,559.87,449.43
2018,10,19,8,0,572.0,82.0,1.8,20.4,264.0,586.17,468.97
2018,10,19,8,15,625.5,86.5,1.85,21.35,314.0,654.69,517.31
2018,10,19,8,30,679.0,91.0,1.9,22.3,364.0,724.04,564.04
2018,10,19,8,45,760.0,83.5,1.95,23.25,420.5,797.23,611.79
2018,10,19,9,0,841.0,76.0,2.0,24.2,477.0,876.89,662.29
2018,10,19,9,15,859.5,77.5,2.05,25.05,516.0,910.15,680.47
2018,10,19,9,30,878.0,79.0,2.1,25.9,555.0,930.98,690.64
2018,10,19,9,45,892.5,80.0,2.15,26.75,588.0,953.54,702.02
2018,10,19,10,0,907.0,81.0,2.2,27.6,621.0,972.64,711.08
2018,10,19,10,15,915.5,82.0,2.2,28.15,646.5,982.32,714.44
2018,10,19,10,30,924.0,83.0,2.2,28.7,672.0,988.14,715.55
2018,10,19,10,45,929.5,84.0,2.2,29.25,690.0,987.16,712.49
2018,10,19,11,0,935.0,85.0,2.2,29.8,708.0,982.19,707.14
2018,10,19,11,15,938.0,85.0,2.15,30.15,717.5,969.74,697.27
2018,10,19,11,30,941.0,85.0,2.1,30.5,727.0,953.39,685.16
2018,10,19,11,45,941.5,85.0,2.0,30.85,728.5,930.98,668.85
2018,10,19,12,0,942.0,85.0,1.9,31.2,730.0,904.9,650.39
2018,10,19,12,15,939.0,85.0,1.75,31.35,723.0,872.37,627.93
2018,10,19,12,30,936.0,85.0,1.6,31.5,716.0,836.61,603.48
2018,10,19,12,45,930.0,85.5,1.45,31.6,701.0,796.08,576.07
2018,10,19,13,0,924.0,86.0,1.3,31.7,686.0,752.89,546.9
2018,10,19,13,15,917.0,85.0,1.2,31.65,663.5,705.03,514.12
2018,10,19,13,30,910.0,84.0,1.1,31.6,641.0,655.09,478.37
2018,10,19,13,45,899.5,82.5,0.95,31.5,611.0,600.79,438.41
2018,10,19,14,0,889.0,81.0,0.8,31.4,581.0,545.26,396.54
2018,10,19,14,15,873.5,79.0,0.8,31.2,544.0,485.94,352.02
2018,10,19,14,30,858.0,77.0,0.8,31.0,507.0,425.78,305.21
2018,10,19,14,45,837.0,74.0,0.75,30.75,464.5,362.98,254.75
2018,10,19,15,0,816.0,71.0,0.7,30.5,422.0,301.34,203.91
2018,10,19,15,15,786.5,67.5,0.7,30.5,375.5,238.82,152.21
2018,10,19,15,30,757.0,64.0,0.7,30.5,329.0,179.12,104.16
2018,10,19,15,45,701.0,61.0,0.75,29.45,278.0,120.4,63.08
2018,10,19,16,0,645.0,58.0,0.8,28.4,227.0,64.81,34.05
2018,10,19,16,15,490.5,56.0,0.85,27.15,168.5,43.06,30.92
2018,10,19,16,30,336.0,54.0,0.9,25.9,110.0,41.31,29.23
2018,10,19,16,45,244.5,40.0,0.95,24.65,73.5,31.03,19.95
2018,10,19,17,0,153.0,26.0,1.0,23.4,37.0,20.45,6.49
2018,10,19,17,15,86.5,14.5,1.05,22.7,19.5,13.19,0.0
2018,10,19,17,30,20.0,3.0,1.1,22.0,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.15,21.3,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,6,15,21.0,6.5,1.05,16.35,7.0,0.0,0.0
2018,10,20,6,30,42.0,13.0,1.0,16.9,14.0,33.65,0.0
2018,10,20,6,45,162.5,28.0,0.95,17.4,47.0,159.41,106.99
2018,10,20,7,0,283.0,43.0,0.9,17.9,80.0,261.45,206.98
2018,10,20,7,15,425.5,49.0,1.1,18.85,131.5,378.28,304.67
2018,10,20,7,30,568.0,55.0,1.3,19.8,183.0,505.17,405.91
2018,10,20,7,45,517.5,74.0,1.5,20.75,211.5,513.48,412.3
2018,10,20,8,0,467.0,93.0,1.7,21.7,240.0,509.97,408.99
2018,10,20,8,15,562.0,93.5,1.7,22.7,298.0,610.18,481.9
2018,10,20,8,30,657.0,94.0,1.7,23.7,356.0,708.11,548.74
2018,10,20,8,45,754.5,83.5,1.7,24.7,416.0,791.17,602.29
2018,10,20,9,0,852.0,73.0,1.7,25.7,476.0,881.46,658.64
2018,10,20,9,15,869.0,75.0,1.65,26.65,514.5,904.86,668.46
2018,10,20,9,30,886.0,77.0,1.6,27.6,553.0,934.31,682.71
2018,10,20,9,45,897.5,78.5,1.5,28.55,585.5,954.7,690.11
2018,10,20,10,0,909.0,80.0,1.4,29.5,618.0,971.54,695.18
2018,10,20,10,15,917.5,81.0,1.35,29.9,643.0,981.17,698.01
2018,10,20,10,30,926.0,82.0,1.3,30.3,668.0,986.94,698.61
2018,10,20,10,45,931.5,83.0,1.2,30.7,686.0,985.91,694.37
2018,10,20,11,0,937.0,84.0,1.1,31.1,704.0,980.89,687.86
2018,10,20,11,15,939.5,83.5,1.1,31.3,713.0,967.34,678.62
2018,10,20,11,30,942.0,83.0,1.1,31.5,722.0,949.92,667.25
2018,10,20,11,45,942.0,83.5,1.1,31.65,723.5,927.64,653.16
2018,10,20,12,0,942.0,84.0,1.1,31.8,725.0,901.69,636.91
2018,10,20,12,15,940.0,83.5,1.1,31.75,718.0,869.43,617.26
2018,10,20,12,30,938.0,83.0,1.1,31.7,711.0,833.9,595.51
2018,10,20,12,45,934.0,82.0,1.15,31.7,696.0,793.23,570.82
2018,10,20,13,0,930.0,81.0,1.2,31.7,681.0,749.78,544.0
2018,10,20,13,15,922.5,80.5,1.25,31.55,658.5,701.95,512.98
2018,10,20,13,30,915.0,80.0,1.3,31.4,636.0,652.06,478.58
2018,10,20,13,45,904.0,78.5,1.35,31.25,605.5,597.34,439.62
2018,10,20,14,0,893.0,77.0,1.4,31.1,575.0,541.42,398.35
2018,10,20,14,15,878.0,75.0,1.4,30.85,538.5,482.25,353.07
2018,10,20,14,30,863.0,73.0,1.4,30.6,502.0,422.87,305.96
2018,10,20,14,45,841.5,71.0,1.45,30.35,460.0,359.96,254.87
2018,10,20,15,0,820.0,69.0,1.5,30.1,418.0,298.99,203.87
2018,10,20,15,15,790.5,65.5,1.5,30.1,371.5,236.35,151.31
2018,10,20,15,30,761.0,62.0,1.5,30.1,325.0,176.53,102.64
2018,10,20,15,45,711.0,58.5,1.45,29.1,275.0,117.86,61.13
2018,10,20,16,0,661.0,55.0,1.4,28.1,225.0,65.22,34.78
2018,10,20,16,15,548.0,51.0,1.3,26.85,171.5,39.22,27.69
2018,10,20,16,30,435.0,47.0,1.2,25.6,118.0,37.36,25.89
2018,10,20,16,45,299.0,35.5,1.1,24.3,76.5,28.77,17.99
2018,10,20,17,0,163.0,24.0,1.0,23.0,35.0,18.91,4.01
2018,10,20,17,15,91.0,13.5,1.0,22.4,18.5,12.28,0.0
2018,10,20,17,30,19.0,3.0,1.0,21.8,2.0,0.0,0.0
2018,10,20,17,45,9.5,1.5,1.05,21.15,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,21,6,15,26.0,4.5,0.75,15.5,5.5,0.0,0.0
2018,10,21,6,30,52.0,9.0,0.7,15.9,11.0,35.16,0.0
2018,10,21,6,45,101.0,21.0,0.65,16.3,31.5,109.95,69.78
2018,10,21,7,0,150.0,33.0,0.6,16.7,52.0,162.65,128.24
2018,10,21,7,15,290.5,42.0,0.7,17.3,99.5,279.35,226.99
2018,10,21,7,30,431.0,51.0,0.8,17.9,147.0,402.28,327.18
2018,10,21,7,45,230.5,82.0,0.9,18.5,134.5,285.93,233.48
2018,10,21,8,0,30.0,113.0,1.0,19.1,122.0,147.41,117.41
2018,10,21,8,15,234.0,119.0,1.1,20.0,210.0,348.27,283.26
2018,10,21,8,30,438.0,125.0,1.2,20.9,298.0,551.99,438.78
2018,10,21,8,45,633.0,100.5,1.3,21.8,381.0,710.54,550.51
2018,10,21,9,0,828.0,76.0,1.4,22.7,464.0,862.38,651.07
2018,10,21,9,15,851.5,76.5,1.45,23.6,504.0,898.5,670.12
2018,10,21,9,30,875.0,77.0,1.5,24.5,544.0,922.45,682.24
2018,10,21,9,45,886.0,79.0,1.55,25.4,576.0,942.81,692.08
2018,10,21,10,0,897.0,81.0,1.6,26.3,608.0,959.64,699.65
2018,10,21,10,15,905.5,82.0,1.65,26.7,633.0,969.17,704.02
2018,10,21,10,30,914.0,83.0,1.7,27.1,658.0,974.89,706.16
2018,10,21,10,45,918.5,84.0,1.7,27.55,675.0,972.93,702.8
2018,10,21,11,0,923.0,85.0,1.7,28.0,692.0,967.06,697.21
2018,10,21,11,15,925.5,85.5,1.7,28.3,701.5,954.84,688.22
2018,10,21,11,30,928.0,86.0,1.7,28.6,711.0,938.78,677.0
2018,10,21,11,45,928.0,86.5,1.75,28.9,712.5,916.75,662.71
2018,10,21,12,0,928.0,87.0,1.8,29.2,714.0,891.11,646.17
2018,10,21,12,15,923.5,87.5,1.85,29.25,706.5,858.29,625.6
2018,10,21,12,30,919.0,88.0,1.9,29.3,699.0,822.4,602.91
2018,10,21,12,45,910.0,89.0,1.95,29.35,683.0,780.79,576.21
2018,10,21,13,0,901.0,90.0,2.0,29.4,667.0,736.81,547.62
2018,10,21,13,15,893.0,89.5,2.05,29.3,644.5,689.81,515.24
2018,10,21,13,30,885.0,89.0,2.1,29.2,622.0,640.87,480.09
2018,10,21,13,45,873.5,87.0,2.2,29.1,592.0,586.75,440.38
2018,10,21,14,0,862.0,85.0,2.3,29.0,562.0,532.44,399.07
2018,10,21,14,15,846.0,83.0,2.35,28.7,526.0,473.69,353.17
2018,10,21,14,30,830.0,81.0,2.4,28.4,490.0,414.97,305.63
2018,10,21,14,45,808.0,78.0,2.5,28.1,448.0,353.55,254.69
2018,10,21,15,0,786.0,75.0,2.6,27.8,406.0,293.47,203.57
2018,10,21,15,15,749.0,72.0,2.6,27.8,359.0,231.73,151.24
2018,10,21,15,30,712.0,69.0,2.6,27.8,312.0,173.8,103.86
2018,10,21,15,45,648.5,65.0,2.55,26.75,260.5,113.24,60.82
2018,10,21,16,0,585.0,61.0,2.5,25.7,209.0,63.3,35.61
2018,10,21,16,15,442.0,57.0,2.2,24.45,154.5,44.16,32.19
2018,10,21,16,30,299.0,53.0,1.9,23.2,100.0,40.6,28.85
2018,10,21,16,45,177.5,37.0,1.6,22.0,62.0,28.67,17.95
2018,10,21,17,0,56.0,21.0,1.3,20.8,24.0,17.13,1.21
2018,10,21,17,15,28.0,10.5,1.25,20.1,12.0,9.55,0.0
2018,10,21,17,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,22,6,15,50.5,5.5,1.0,12.35,7.0,0.0,0.0
2018,10,22,6,30,101.0,11.0,1.1,12.9,14.0,62.32,0.0
2018,10,22,6,45,132.0,15.0,1.2,13.4,26.5,121.21,74.43
2018,10,22,7,0,163.0,19.0,1.3,13.9,39.0,152.62,121.89
2018,10,22,7,15,134.5,24.5,1.35,14.4,46.0,138.07,113.1
2018,10,22,7,30,106.0,30.0,1.4,14.9,53.0,129.81,107.08
2018,10,22,7,45,53.0,38.5,1.5,15.45,50.0,82.41,66.29
2018,10,22,8,0,0.0,47.0,1.6,16.0,47.0,41.46,29.74
2018,10,22,8,15,0.0,67.5,1.6,16.75,67.5,59.67,45.02
2018,10,22,8,30,0.0,88.0,1.6,17.5,88.0,79.59,61.42
2018,10,22,8,45,11.0,128.5,1.65,18.2,133.5,130.84,103.79
2018,10,22,9,0,22.0,169.0,1.7,18.9,179.0,183.7,146.34
2018,10,22,9,15,62.5,191.0,1.75,19.7,223.5,258.97,206.7
2018,10,22,9,30,103.0,213.0,1.8,20.5,268.0,338.31,268.22
2018,10,22,9,45,247.5,214.0,1.85,21.3,356.0,491.16,386.31
2018,10,22,10,0,392.0,215.0,1.9,22.1,444.0,646.03,499.31
2018,10,22,10,15,646.0,151.0,1.9,22.7,546.5,819.29,621.29
2018,10,22,10,30,900.0,87.0,1.9,23.3,649.0,964.64,714.5
2018,10,22,10,45,913.0,85.0,1.9,23.9,668.5,967.04,711.98
2018,10,22,11,0,926.0,83.0,1.9,24.5,688.0,965.49,708.66
2018,10,22,11,15,929.0,84.0,1.9,25.0,698.0,954.27,699.55
2018,10,22,11,30,932.0,85.0,1.9,25.5,708.0,939.18,688.19
2018,10,22,11,45,932.5,85.0,1.9,26.0,709.5,916.92,672.36
2018,10,22,12,0,933.0,85.0,1.9,26.5,711.0,891.04,654.34
2018,10,22,12,15,931.0,84.5,1.9,26.75,704.0,859.04,633.01
2018,10,22,12,30,929.0,84.0,1.9,27.0,697.0,823.81,609.56
2018,10,22,12,45,925.0,83.5,1.95,27.25,682.5,784.02,583.39
2018,10,22,13,0,921.0,83.0,2.0,27.5,668.0,741.49,555.13
2018,10,22,13,15,913.5,81.5,2.05,27.45,645.0,693.04,521.61
2018,10,22,13,30,906.0,80.0,2.1,27.4,622.0,642.59,485.03
2018,10,22,13,45,895.0,78.5,2.2,27.3,592.0,588.41,444.89
2018,10,22,14,0,884.0,77.0,2.3,27.2,562.0,533.07,402.43
2018,10,22,14,15,868.5,75.0,2.4,26.95,525.5,474.28,356.05
2018,10,22,14,30,853.0,73.0,2.5,26.7,489.0,415.37,307.84
2018,10,22,14,45,831.0,71.0,2.55,26.4,447.5,353.1,255.56
2018,10,22,15,0,809.0,69.0,2.6,26.1,406.0,292.79,203.63
2018,10,22,15,15,778.5,65.5,2.6,26.1,359.5,230.81,150.34
2018,10,22,15,30,748.0,62.0,2.6,26.1,313.0,171.78,101.43
2018,10,22,15,45,649.0,62.0,2.8,25.0,256.0,109.65,58.55
2018,10,22,16,0,550.0,62.0,3.0,23.9,199.0,62.23,36.18
2018,10,22,16,15,504.0,52.5,2.9,22.8,156.5,40.69,29.41
2018,10,22,16,30,458.0,43.0,2.8,21.7,114.0,34.23,23.56
2018,10,22,16,45,317.0,32.5,2.75,20.6,73.0,26.41,16.02
2018,10,22,17,0,176.0,22.0,2.7,19.5,32.0,17.4,0.0
2018,10,22,17,15,88.0,11.0,2.7,18.8,16.0,10.01,0.0
2018,10,22,17,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,6,15,19.5,3.0,1.55,11.45,3.5,0.0,0.0
2018,10,23,6,30,39.0,6.0,1.6,11.8,7.0,25.63,0.0
2018,10,23,6,45,115.0,15.5,1.7,12.15,27.5,105.01,59.73
2018,10,23,7,0,191.0,25.0,1.8,12.5,48.0,181.98,146.22
2018,10,23,7,15,138.0,31.5,1.75,13.1,52.0,153.34,126.16
2018,10,23,7,30,85.0,38.0,1.7,13.7,56.0,113.92,93.61
2018,10,23,7,45,49.0,56.5,1.7,14.3,67.5,102.07,83.01
2018,10,23,8,0,13.0,75.0,1.7,14.9,79.0,78.78,62.05
2018,10,23,8,15,77.0,111.0,1.65,15.7,140.5,193.84,159.85
2018,10,23,8,30,141.0,147.0,1.6,16.5,202.0,294.04,241.52
2018,10,23,8,45,273.5,153.5,1.6,17.3,274.5,434.41,353.29
2018,10,23,9,0,406.0,160.0,1.6,18.1,347.0,583.0,465.07
2018,10,23,9,15,626.0,122.0,1.6,18.95,438.0,751.74,585.76
2018,10,23,9,30,846.0,84.0,1.6,19.8,529.0,910.7,690.31
2018,10,23,9,45,864.5,84.0,1.6,20.6,562.0,935.11,701.17
2018,10,23,10,0,883.0,84.0,1.6,21.4,595.0,946.64,705.05
2018,10,23,10,15,874.5,91.0,1.65,22.05,615.0,947.25,703.1
2018,10,23,10,30,866.0,98.0,1.7,22.7,635.0,953.55,705.16
2018,10,23,10,45,830.5,112.0,1.7,23.35,638.5,929.31,686.66
2018,10,23,11,0,795.0,126.0,1.7,24.0,642.0,901.29,666.19
2018,10,23,11,15,780.5,133.0,1.8,24.35,645.5,881.63,653.3
2018,10,23,11,30,766.0,140.0,1.9,24.7,649.0,864.34,641.87
2018,10,23,11,45,717.5,157.5,2.0,25.0,635.0,820.99,613.0
2018,10,23,12,0,669.0,175.0,2.1,25.3,621.0,776.02,582.83
2018,10,23,12,15,685.0,167.5,2.3,25.35,620.0,756.96,571.34
2018,10,23,12,30,701.0,160.0,2.5,25.4,619.0,734.38,556.77
2018,10,23,12,45,736.0,144.5,2.65,25.4,617.0,714.02,543.56
2018,10,23,13,0,771.0,129.0,2.8,25.4,615.0,688.61,526.21
2018,10,23,13,15,688.0,149.5,2.9,25.2,572.0,617.6,474.03
2018,10,23,13,30,605.0,170.0,3.0,25.0,529.0,550.54,423.91
2018,10,23,13,45,499.5,189.5,3.1,24.8,476.0,471.84,364.19
2018,10,23,14,0,394.0,209.0,3.2,24.6,423.0,400.16,308.94
2018,10,23,14,15,382.5,196.0,3.2,24.3,392.5,357.69,275.43
2018,10,23,14,30,371.0,183.0,3.2,24.0,362.0,315.99,241.65
2018,10,23,14,45,247.0,170.5,3.15,23.7,285.5,237.7,180.74
2018,10,23,15,0,123.0,158.0,3.1,23.4,209.0,172.85,131.35
2018,10,23,15,15,323.5,122.5,3.1,23.4,235.0,176.78,126.29
2018,10,23,15,30,524.0,87.0,3.1,23.4,261.0,155.39,99.07
2018,10,23,15,45,507.0,78.0,2.85,22.65,225.0,109.57,64.85
2018,10,23,16,0,490.0,69.0,2.6,21.9,189.0,65.85,40.97
2018,10,23,16,15,355.0,60.0,2.25,20.95,136.5,45.37,33.66
2018,10,23,16,30,220.0,51.0,1.9,20.0,84.0,39.0,27.78
2018,10,23,16,45,133.0,35.5,1.55,19.05,53.0,28.48,17.64
2018,10,23,17,0,46.0,20.0,1.2,18.1,22.0,16.78,0.0
2018,10,23,17,15,23.0,10.0,1.2,17.45,11.0,9.1,0.0
2018,10,23,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,24,6,15,67.0,6.5,0.7,12.2,8.0,0.0,0.0
2018,10,24,6,30,134.0,13.0,0.6,12.7,16.0,81.0,0.0
2018,10,24,6,45,220.0,24.5,0.55,13.25,44.0,181.92,95.77
2018,10,24,7,0,306.0,36.0,0.5,13.8,72.0,267.82,211.58
2018,10,24,7,15,359.5,48.5,0.55,14.6,110.0,332.05,269.24
2018,10,24,7,30,413.0,61.0,0.6,15.4,148.0,400.42,326.11
2018,10,24,7,45,459.0,72.0,0.65,16.25,191.5,464.72,376.99
2018,10,24,8,0,505.0,83.0,0.7,17.1,235.0,530.88,426.66
2018,10,24,8,15,605.5,80.5,0.6,18.05,292.0,626.35,493.22
2018,10,24,8,30,706.0,78.0,0.5,19.0,349.0,724.73,557.45
2018,10,24,8,45,779.5,72.5,0.4,19.9,403.0,794.05,598.41
2018,10,24,9,0,853.0,67.0,0.3,20.8,457.0,859.47,635.17
2018,10,24,9,15,873.5,68.0,0.4,21.9,496.0,893.48,653.81
2018,10,24,9,30,894.0,69.0,0.5,23.0,535.0,924.67,670.97
2018,10,24,9,45,902.0,71.5,0.55,24.15,566.0,942.99,678.72
2018,10,24,10,0,910.0,74.0,0.6,25.3,597.0,957.67,684.37
2018,10,24,10,15,917.5,75.5,0.8,25.8,622.0,966.83,691.58
2018,10,24,10,30,925.0,77.0,1.0,26.3,647.0,972.14,696.33
2018,10,24,10,45,929.0,78.0,1.15,26.8,663.5,969.62,695.19
2018,10,24,11,0,933.0,79.0,1.3,27.3,680.0,963.17,691.63
2018,10,24,11,15,935.0,79.5,1.5,27.4,689.0,950.36,685.82
2018,10,24,11,30,937.0,80.0,1.7,27.5,698.0,933.72,677.37
2018,10,24,11,45,936.5,80.0,1.85,27.65,699.0,910.54,663.77
2018,10,24,12,0,936.0,80.0,2.0,27.8,700.0,883.78,647.71
2018,10,24,12,15,933.5,79.5,2.2,27.75,692.5,851.37,628.62
2018,10,24,12,30,931.0,79.0,2.4,27.7,685.0,815.78,606.98
2018,10,24,12,45,926.0,78.0,2.55,27.65,669.5,774.75,580.86
2018,10,24,13,0,921.0,77.0,2.7,27.6,654.0,731.08,552.47
2018,10,24,13,15,912.0,76.0,2.85,27.4,630.5,682.35,518.74
2018,10,24,13,30,903.0,75.0,3.0,27.2,607.0,631.75,481.87
2018,10,24,13,45,891.0,73.5,3.2,27.05,576.5,577.35,440.97
2018,10,24,14,0,879.0,72.0,3.4,26.9,546.0,521.91,397.76
2018,10,24,14,15,862.5,70.5,3.4,26.7,510.0,463.67,350.58
2018,10,24,14,30,846.0,69.0,3.4,26.5,474.0,405.41,301.89
2018,10,24,14,45,823.0,66.5,3.45,26.25,432.0,342.97,248.84
2018,10,24,15,0,800.0,64.0,3.5,26.0,390.0,282.66,196.44
2018,10,24,15,15,769.0,61.0,3.5,26.0,344.5,221.88,143.85
2018,10,24,15,30,738.0,58.0,3.5,26.0,299.0,164.1,95.9
2018,10,24,15,45,592.5,63.0,3.15,25.2,237.0,103.42,56.05
2018,10,24,16,0,447.0,68.0,2.8,24.4,175.0,63.23,39.5
2018,10,24,16,15,364.0,58.0,2.4,23.3,132.0,43.98,32.09
2018,10,24,16,30,281.0,48.0,2.0,22.2,89.0,36.91,25.67
2018,10,24,16,45,213.0,33.5,1.6,21.15,57.5,26.16,15.32
2018,10,24,17,0,145.0,19.0,1.2,20.1,26.0,15.04,0.0
2018,10,24,17,15,72.5,9.5,1.2,19.55,13.0,8.64,0.0
2018,10,24,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,25,6,15,63.5,6.5,0.8,13.4,7.5,0.0,0.0
2018,10,25,6,30,127.0,13.0,0.9,13.7,15.0,77.26,0.0
2018,10,25,6,45,287.0,22.5,1.0,14.05,49.0,216.28,99.55
2018,10,25,7,0,447.0,32.0,1.1,14.4,83.0,349.54,274.93
2018,10,25,7,15,536.0,38.5,1.05,14.95,129.0,429.09,346.95
2018,10,25,7,30,625.0,45.0,1.0,15.5,175.0,522.97,422.73
2018,10,25,7,45,679.0,49.5,0.9,16.05,223.5,593.56,475.57
2018,10,25,8,0,733.0,54.0,0.8,16.6,272.0,665.76,526.39
2018,10,25,8,15,768.5,57.0,0.9,17.5,318.5,722.03,564.86
2018,10,25,8,30,804.0,60.0,1.0,18.4,365.0,777.64,601.58
2018,10,25,8,45,828.0,62.5,1.05,19.3,408.0,812.87,622.46
2018,10,25,9,0,852.0,65.0,1.1,20.2,451.0,854.34,647.25
2018,10,25,9,15,866.0,67.5,1.25,21.25,488.0,884.36,664.87
2018,10,25,9,30,880.0,70.0,1.4,22.3,525.0,911.33,680.34
2018,10,25,9,45,888.0,73.0,1.5,23.3,556.0,930.08,689.7
2018,10,25,10,0,896.0,76.0,1.6,24.3,587.0,945.21,696.77
2018,10,25,10,15,905.0,76.5,1.7,25.0,611.5,954.42,700.87
2018,10,25,10,30,914.0,77.0,1.8,25.7,636.0,959.86,702.68
2018,10,25,10,45,919.5,77.5,1.9,26.4,653.0,958.16,700.01
2018,10,25,11,0,925.0,78.0,2.0,27.1,670.0,952.57,695.01
2018,10,25,11,15,928.0,78.0,2.05,27.5,679.0,940.2,686.04
2018,10,25,11,30,931.0,78.0,2.1,27.9,688.0,923.99,674.78
2018,10,25,11,45,932.0,77.5,2.1,28.25,689.0,901.7,659.31
2018,10,25,12,0,933.0,77.0,2.1,28.6,690.0,875.78,641.63
2018,10,25,12,15,930.0,77.0,2.2,28.75,683.0,843.69,621.28
2018,10,25,12,30,927.0,77.0,2.3,28.9,676.0,808.44,598.68
2018,10,25,12,45,921.0,77.0,2.4,29.1,661.0,767.98,572.2
2018,10,25,13,0,915.0,77.0,2.5,29.3,646.0,724.95,543.65
2018,10,25,13,15,907.5,76.0,2.6,29.3,623.5,677.5,510.39
2018,10,25,13,30,900.0,75.0,2.7,29.3,601.0,628.07,474.19
2018,10,25,13,45,889.0,74.0,2.8,29.3,571.5,574.95,434.13
2018,10,25,14,0,878.0,73.0,2.9,29.3,542.0,520.67,391.88
2018,10,25,14,15,862.5,71.0,2.95,29.1,506.0,462.49,345.49
2018,10,25,14,30,847.0,69.0,3.0,28.9,470.0,404.2,297.46
2018,10,25,14,45,825.0,67.0,3.05,28.7,429.0,342.64,245.63
2018,10,25,15,0,803.0,65.0,3.1,28.5,388.0,283.03,194.3
2018,10,25,15,15,771.5,61.5,3.1,28.5,342.5,221.58,141.84
2018,10,25,15,30,740.0,58.0,3.1,28.5,297.0,163.21,94.07
2018,10,25,15,45,676.5,55.0,2.8,27.5,246.5,105.88,54.45
2018,10,25,16,0,613.0,52.0,2.5,26.5,196.0,52.88,28.77
2018,10,25,16,15,477.5,48.5,2.15,25.2,144.5,37.69,26.45
2018,10,25,16,30,342.0,45.0,1.8,23.9,93.0,36.36,24.94
2018,10,25,16,45,212.5,31.0,1.45,22.55,57.0,24.23,13.39
2018,10,25,17,0,83.0,17.0,1.1,21.2,21.0,13.41,0.0
2018,10,25,17,15,41.5,8.5,1.1,20.6,10.5,7.73,0.0
2018,10,25,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,6,15,54.5,5.0,0.95,16.1,6.0,0.0,0.0
2018,10,26,6,30,109.0,10.0,0.9,16.5,12.0,65.15,0.0
2018,10,26,6,45,272.0,21.0,0.85,16.9,46.0,204.6,74.77
2018,10,26,7,0,435.0,32.0,0.8,17.3,80.0,341.74,263.77
2018,10,26,7,15,524.5,38.5,0.95,18.25,125.0,427.51,340.3
2018,10,26,7,30,614.0,45.0,1.1,19.2,170.0,514.3,410.75
2018,10,26,7,45,660.0,50.5,1.2,20.15,216.5,579.69,460.45
2018,10,26,8,0,706.0,56.0,1.3,21.1,263.0,646.19,508.47
2018,10,26,8,15,748.5,58.5,1.3,22.1,310.5,706.56,548.86
2018,10,26,8,30,791.0,61.0,1.3,23.1,358.0,766.69,587.27
2018,10,26,8,45,815.5,63.0,1.3,24.05,400.5,809.85,612.71
2018,10,26,9,0,840.0,65.0,1.3,25.0,443.0,842.12,630.2
2018,10,26,9,15,853.5,68.0,1.35,25.85,479.5,872.05,646.74
2018,10,26,9,30,867.0,71.0,1.4,26.7,516.0,898.95,661.08
2018,10,26,9,45,851.0,80.5,1.45,27.55,539.5,912.87,666.88
2018,10,26,10,0,835.0,90.0,1.5,28.4,563.0,913.36,664.23
2018,10,26,10,15,782.0,112.0,1.55,28.9,570.0,889.81,647.25
2018,10,26,10,30,729.0,134.0,1.6,29.4,577.0,868.04,631.79
2018,10,26,10,45,766.0,126.0,1.65,29.85,602.5,885.52,642.08
2018,10,26,11,0,803.0,118.0,1.7,30.3,628.0,894.53,646.55
2018,10,26,11,15,838.5,107.0,1.8,30.55,646.5,899.89,649.94
2018,10,26,11,30,874.0,96.0,1.9,30.8,665.0,892.38,645.17
2018,10,26,11,45,879.5,94.0,1.95,31.05,667.5,873.31,632.61
2018,10,26,12,0,885.0,92.0,2.0,31.3,670.0,850.64,617.86
2018,10,26,12,15,881.0,92.0,2.05,31.3,662.5,818.97,597.83
2018,10,26,12,30,877.0,92.0,2.1,31.3,655.0,784.39,575.8
2018,10,26,12,45,860.5,94.5,2.15,31.35,636.5,740.54,547.23
2018,10,26,13,0,844.0,97.0,2.2,31.4,618.0,699.23,519.52
2018,10,26,13,15,842.5,94.0,2.25,31.25,598.0,655.63,488.94
2018,10,26,13,30,841.0,91.0,2.3,31.1,578.0,609.74,455.84
2018,10,26,13,45,830.5,88.0,2.3,30.95,549.0,556.79,416.43
2018,10,26,14,0,820.0,85.0,2.3,30.8,520.0,502.87,375.09
2018,10,26,14,15,804.5,80.5,2.35,30.55,483.0,444.5,329.42
2018,10,26,14,30,789.0,76.0,2.4,30.3,446.0,386.28,282.28
2018,10,26,14,45,775.5,72.5,2.4,30.05,409.5,330.1,235.1
2018,10,26,15,0,762.0,69.0,2.4,29.8,373.0,274.33,187.25
2018,10,26,15,15,729.0,64.5,2.4,29.8,327.5,214.18,136.57
2018,10,26,15,30,696.0,60.0,2.4,29.8,282.0,157.37,90.69
2018,10,26,15,45,588.0,61.0,2.1,28.75,227.5,99.6,52.6
2018,10,26,16,0,480.0,62.0,1.8,27.7,173.0,57.6,34.71
2018,10,26,16,15,339.5,55.0,1.6,26.5,124.0,41.77,29.7
2018,10,26,16,30,199.0,48.0,1.4,25.3,75.0,36.86,25.12
2018,10,26,16,45,123.0,32.0,1.2,24.15,46.5,25.74,14.06
2018,10,26,17,0,47.0,16.0,1.0,23.0,18.0,14.55,0.0
2018,10,26,17,15,23.5,8.0,1.0,22.45,9.0,7.28,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,27,6,15,43.5,5.0,0.55,17.55,5.5,0.0,0.0
2018,10,27,6,30,87.0,10.0,0.5,17.9,11.0,53.75,0.0
2018,10,27,6,45,239.0,21.5,0.5,18.2,43.0,184.55,45.64
2018,10,27,7,0,391.0,33.0,0.5,18.5,75.0,315.43,240.32
2018,10,27,7,15,485.0,40.5,0.55,19.3,119.5,403.67,318.32
2018,10,27,7,30,579.0,48.0,0.6,20.1,164.0,498.91,394.37
2018,10,27,7,45,588.5,58.0,0.7,20.85,202.5,541.25,426.97
2018,10,27,8,0,598.0,68.0,0.8,21.6,241.0,582.34,457.17
2018,10,27,8,15,628.5,75.5,0.75,22.55,284.5,635.64,492.7
2018,10,27,8,30,659.0,83.0,0.7,23.5,328.0,688.46,525.95
2018,10,27,8,45,697.0,85.5,0.7,24.4,371.5,740.3,557.87
2018,10,27,9,0,735.0,88.0,0.7,25.3,415.0,791.11,587.99
2018,10,27,9,15,790.5,82.0,0.8,26.1,461.0,840.8,618.35
2018,10,27,9,30,846.0,76.0,0.9,26.9,507.0,893.73,650.23
2018,10,27,9,45,862.0,76.5,1.0,27.7,539.0,906.87,656.21
2018,10,27,10,0,878.0,77.0,1.1,28.5,571.0,925.98,666.52
2018,10,27,10,15,882.0,80.0,1.25,28.95,594.0,933.49,671.11
2018,10,27,10,30,886.0,83.0,1.4,29.4,617.0,937.24,673.47
2018,10,27,10,45,902.0,80.5,1.5,29.85,637.5,941.66,675.64
2018,10,27,11,0,918.0,78.0,1.6,30.3,658.0,942.15,675.4
2018,10,27,11,15,921.0,78.5,1.65,30.5,667.0,930.44,667.61
2018,10,27,11,30,924.0,79.0,1.7,30.7,676.0,914.93,657.63
2018,10,27,11,45,907.0,85.5,1.75,30.95,672.5,885.38,638.61
2018,10,27,12,0,890.0,92.0,1.8,31.2,669.0,852.91,617.78
2018,10,27,12,15,903.0,86.0,1.9,31.2,666.5,828.11,602.98
2018,10,27,12,30,916.0,80.0,2.0,31.2,664.0,799.35,585.34
2018,10,27,12,45,909.0,80.5,2.05,31.25,648.5,759.14,559.38
2018,10,27,13,0,902.0,81.0,2.1,31.3,633.0,716.46,531.54
2018,10,27,13,15,894.0,79.5,2.15,31.2,610.5,668.76,498.2
2018,10,27,13,30,886.0,78.0,2.2,31.1,588.0,619.18,462.41
2018,10,27,13,45,874.0,77.0,2.25,31.0,558.5,566.27,423.08
2018,10,27,14,0,862.0,76.0,2.3,30.9,529.0,512.35,381.68
2018,10,27,14,15,846.0,74.0,2.3,30.65,493.5,454.98,336.44
2018,10,27,14,30,830.0,72.0,2.3,30.4,458.0,396.87,289.14
2018,10,27,14,45,807.0,69.5,2.3,30.1,417.0,336.29,238.75
2018,10,27,15,0,784.0,67.0,2.3,29.8,376.0,277.15,188.51
2018,10,27,15,15,742.5,64.0,2.3,29.8,328.5,215.41,136.87
2018,10,27,15,30,701.0,61.0,2.3,29.8,281.0,158.0,90.95
2018,10,27,15,45,638.5,57.0,2.15,28.7,232.5,99.6,50.91
2018,10,27,16,0,576.0,53.0,2.0,27.6,184.0,51.29,28.9
2018,10,27,16,15,493.0,46.0,1.8,26.4,139.0,35.91,24.74
2018,10,27,16,30,410.0,39.0,1.6,25.2,94.0,31.39,20.51
2018,10,27,16,45,275.0,28.0,1.35,23.95,58.0,23.01,11.54
2018,10,27,17,0,140.0,17.0,1.1,22.7,22.0,15.46,0.0
2018,10,27,17,15,70.0,8.5,1.1,22.05,11.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.95,18.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,28,6,15,17.5,4.0,1.45,14.5,4.0,0.0,0.0
2018,10,28,6,30,35.0,8.0,1.7,14.8,8.0,25.21,0.0
2018,10,28,6,45,81.0,22.5,1.9,15.1,29.0,87.52,6.31
2018,10,28,7,0,127.0,37.0,2.1,15.4,50.0,145.91,111.55
2018,10,28,7,15,172.5,53.5,2.3,15.9,81.5,199.82,162.16
2018,10,28,7,30,218.0,70.0,2.5,16.4,113.0,257.35,212.55
2018,10,28,7,45,248.5,86.5,2.65,16.9,148.0,306.96,254.8
2018,10,28,8,0,279.0,103.0,2.8,17.4,183.0,358.05,296.89
2018,10,28,8,15,310.0,118.0,2.9,17.95,220.5,408.54,337.14
2018,10,28,8,30,341.0,133.0,3.0,18.5,258.0,459.85,376.88
2018,10,28,8,45,388.5,142.0,3.05,19.05,300.5,536.03,434.67
2018,10,28,9,0,436.0,151.0,3.1,19.6,343.0,595.67,478.63
2018,10,28,9,15,468.0,157.5,3.15,20.15,380.0,638.3,508.8
2018,10,28,9,30,500.0,164.0,3.2,20.7,417.0,679.92,537.76
2018,10,28,9,45,650.0,133.5,3.25,21.3,483.0,793.78,618.68
2018,10,28,10,0,800.0,103.0,3.3,21.9,549.0,893.08,685.5
2018,10,28,10,15,860.0,88.5,3.35,22.45,587.0,931.04,708.67
2018,10,28,10,30,920.0,74.0,3.4,23.0,625.0,955.87,723.18
2018,10,28,10,45,922.0,76.0,3.45,23.55,641.0,952.7,718.81
2018,10,28,11,0,924.0,78.0,3.5,24.1,657.0,945.64,712.2
2018,10,28,11,15,899.0,87.5,3.6,24.5,657.5,919.33,693.4
2018,10,28,11,30,874.0,97.0,3.7,24.9,658.0,889.79,672.56
2018,10,28,11,45,876.5,96.0,3.75,25.3,659.5,869.24,657.71
2018,10,28,12,0,879.0,95.0,3.8,25.7,661.0,845.24,640.5
2018,10,28,12,15,833.0,109.0,3.85,25.9,641.0,801.99,610.4
2018,10,28,12,30,787.0,123.0,3.9,26.1,621.0,750.8,574.59
2018,10,28,12,45,725.5,139.5,3.95,26.35,590.5,693.68,532.8
2018,10,28,13,0,664.0,156.0,4.0,26.6,560.0,635.02,488.56
2018,10,28,13,15,725.5,129.5,4.0,26.55,556.0,614.84,474.08
2018,10,28,13,30,787.0,103.0,4.0,26.5,552.0,586.57,452.65
2018,10,28,13,45,766.5,101.5,4.05,26.5,520.5,532.25,410.24
2018,10,28,14,0,746.0,100.0,4.1,26.5,489.0,478.07,366.96
