Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,14,15,777.0,85.5,4.05,26.3,466.0,434.45,330.41
2018,10,28,14,30,808.0,71.0,4.0,26.1,443.0,385.99,288.4
2018,10,28,14,45,802.0,67.0,4.0,25.85,408.0,330.92,240.29
2018,10,28,15,0,796.0,63.0,4.0,25.6,373.0,275.34,190.83
2018,10,28,15,15,763.0,60.0,4.0,25.6,328.0,214.83,138.43
2018,10,28,15,30,730.0,57.0,4.0,25.6,283.0,157.56,91.2
2018,10,28,15,45,660.5,54.5,3.8,24.75,233.5,101.29,52.6
2018,10,28,16,0,591.0,52.0,3.6,23.9,184.0,50.04,28.73
2018,10,28,16,15,424.5,47.5,3.2,23.0,130.0,37.15,26.15
2018,10,28,16,30,258.0,43.0,2.8,22.1,76.0,33.24,22.28
2018,10,28,16,45,215.5,30.0,2.35,21.2,49.5,23.59,11.58
2018,10,28,17,0,173.0,17.0,1.9,20.3,23.0,15.46,0.0
2018,10,28,17,15,86.5,8.5,1.9,19.8,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,29,6,15,17.0,3.5,2.45,12.2,3.5,0.0,0.0
2018,10,29,6,30,34.0,7.0,2.6,12.5,7.0,23.75,0.0
2018,10,29,6,45,68.5,21.5,2.75,12.8,26.5,78.36,0.0
2018,10,29,7,0,103.0,36.0,2.9,13.1,46.0,130.31,99.02
2018,10,29,7,15,143.5,53.0,3.15,13.8,76.0,180.65,147.23
2018,10,29,7,30,184.0,70.0,3.4,14.5,106.0,234.09,194.6
2018,10,29,7,45,192.0,88.0,3.65,15.2,134.0,267.92,223.86
2018,10,29,8,0,200.0,106.0,3.9,15.9,162.0,301.52,251.82
2018,10,29,8,15,188.5,121.5,4.15,16.65,181.5,315.62,262.49
2018,10,29,8,30,177.0,137.0,4.4,17.4,201.0,312.17,258.72
2018,10,29,8,45,172.0,159.0,4.65,18.15,227.5,337.22,277.58
2018,10,29,9,0,167.0,181.0,4.9,18.9,254.0,361.03,295.0
2018,10,29,9,15,240.5,192.5,4.95,19.4,307.5,458.18,372.19
2018,10,29,9,30,314.0,204.0,5.0,19.9,361.0,539.59,435.27
2018,10,29,9,45,316.5,216.5,5.0,20.4,383.5,557.03,446.45
2018,10,29,10,0,319.0,229.0,5.0,20.9,406.0,573.01,456.66
2018,10,29,10,15,379.0,224.5,5.0,21.15,443.5,620.51,492.79
2018,10,29,10,30,439.0,220.0,5.0,21.4,481.0,684.69,540.21
2018,10,29,10,45,557.5,188.0,5.0,21.6,529.0,751.63,591.17
2018,10,29,11,0,676.0,156.0,5.0,21.8,577.0,822.5,642.02
2018,10,29,11,15,734.5,139.5,5.0,21.8,603.0,843.29,656.18
2018,10,29,11,30,793.0,123.0,5.0,21.8,629.0,854.41,663.77
2018,10,29,11,45,679.0,161.5,5.0,21.8,595.0,783.34,612.27
2018,10,29,12,0,565.0,200.0,5.0,21.8,561.0,701.77,550.72
2018,10,29,12,15,505.5,217.5,5.0,21.5,538.0,651.63,512.85
2018,10,29,12,30,446.0,235.0,5.0,21.2,515.0,602.49,475.19
2018,10,29,12,45,630.5,172.5,5.0,20.9,558.5,657.0,519.92
2018,10,29,13,0,815.0,110.0,5.0,20.6,602.0,688.0,545.67
2018,10,29,13,15,718.5,132.0,4.95,20.4,554.0,611.57,485.7
2018,10,29,13,30,622.0,154.0,4.9,20.2,506.0,538.58,428.05
2018,10,29,13,45,741.5,116.0,4.9,19.95,514.5,531.91,422.39
2018,10,29,14,0,861.0,78.0,4.9,19.7,523.0,511.59,404.14
2018,10,29,14,15,777.0,89.5,4.9,19.65,470.0,437.08,342.17
2018,10,29,14,30,693.0,101.0,4.9,19.6,417.0,368.24,284.15
2018,10,29,14,45,742.0,83.0,4.85,19.6,393.5,325.46,243.75
2018,10,29,15,0,791.0,65.0,4.8,19.6,370.0,274.72,195.31
2018,10,29,15,15,757.5,61.5,4.8,19.6,324.5,214.02,141.43
2018,10,29,15,30,724.0,58.0,4.8,19.6,279.0,156.65,93.04
2018,10,29,15,45,647.0,55.5,4.55,19.3,228.5,100.3,53.71
2018,10,29,16,0,570.0,53.0,4.3,19.0,178.0,49.83,29.94
2018,10,29,16,15,483.0,45.0,3.75,18.25,132.5,35.31,25.08
2018,10,29,16,30,396.0,37.0,3.2,17.5,87.0,29.86,19.8
2018,10,29,16,45,253.5,26.0,2.7,16.75,52.5,21.41,9.59
2018,10,29,17,0,111.0,15.0,2.2,16.0,18.0,13.64,0.0
2018,10,29,17,15,55.5,7.5,2.05,15.55,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,30,6,15,56.0,5.0,1.6,9.95,5.0,0.0,0.0
2018,10,30,6,30,112.0,10.0,1.7,10.5,10.0,66.25,0.0
2018,10,30,6,45,288.5,19.5,1.8,11.0,42.0,205.01,0.0
2018,10,30,7,0,465.0,29.0,1.9,11.5,74.0,344.46,265.0
2018,10,30,7,15,561.5,35.0,2.2,12.25,120.0,437.57,357.93
2018,10,30,7,30,658.0,41.0,2.5,13.0,166.0,536.11,441.98
2018,10,30,7,45,714.0,45.5,2.75,13.75,215.0,608.63,500.99
2018,10,30,8,0,770.0,50.0,3.0,14.5,264.0,682.83,558.55
2018,10,30,8,15,806.0,52.5,3.15,15.2,311.0,739.38,600.07
2018,10,30,8,30,842.0,55.0,3.3,15.9,358.0,787.01,633.53
2018,10,30,8,45,866.5,57.5,3.45,16.55,402.0,831.42,663.78
2018,10,30,9,0,891.0,60.0,3.6,17.2,446.0,873.76,691.84
2018,10,30,9,15,906.5,61.5,3.7,17.85,483.5,904.17,710.59
2018,10,30,9,30,922.0,63.0,3.8,18.5,521.0,931.51,727.01
2018,10,30,9,45,932.5,65.0,3.9,19.15,553.0,951.54,738.21
2018,10,30,10,0,943.0,67.0,4.0,19.8,585.0,967.89,746.89
2018,10,30,10,15,950.5,68.5,4.05,20.3,610.0,976.97,750.74
2018,10,30,10,30,958.0,70.0,4.1,20.8,635.0,982.09,752.05
2018,10,30,10,45,963.0,70.5,4.15,21.3,652.0,979.61,748.31
2018,10,30,11,0,968.0,71.0,4.2,21.8,669.0,973.1,742.03
2018,10,30,11,15,970.0,71.0,4.2,22.15,678.0,959.24,731.05
2018,10,30,11,30,972.0,71.0,4.2,22.5,687.0,941.46,717.58
2018,10,30,11,45,971.5,70.5,4.25,22.85,687.0,917.08,699.96
2018,10,30,12,0,971.0,70.0,4.3,23.2,687.0,889.03,679.93
2018,10,30,12,15,967.0,70.5,4.35,23.35,679.5,855.81,656.82
2018,10,30,12,30,963.0,71.0,4.4,23.5,672.0,819.37,631.41
2018,10,30,12,45,956.0,72.0,4.45,23.7,657.0,778.27,602.46
2018,10,30,13,0,949.0,73.0,4.5,23.9,642.0,734.54,571.54
2018,10,30,13,15,942.5,72.0,4.5,23.9,619.5,686.57,535.32
2018,10,30,13,30,936.0,71.0,4.5,23.9,597.0,636.44,496.32
2018,10,30,13,45,925.5,69.5,4.55,23.9,567.0,581.69,452.95
2018,10,30,14,0,915.0,68.0,4.6,23.9,537.0,525.68,407.29
2018,10,30,14,15,900.5,66.0,4.55,23.75,501.0,466.41,357.71
2018,10,30,14,30,886.0,64.0,4.5,23.6,465.0,406.85,306.43
2018,10,30,14,45,864.5,61.5,4.45,23.45,423.0,344.54,251.82
2018,10,30,15,0,843.0,59.0,4.4,23.3,381.0,283.32,197.3
2018,10,30,15,15,793.5,57.5,4.4,23.3,331.0,216.58,139.81
2018,10,30,15,30,744.0,56.0,4.4,23.3,281.0,156.71,90.81
2018,10,30,15,45,645.5,55.0,3.75,22.4,226.0,98.96,52.12
2018,10,30,16,0,547.0,54.0,3.1,21.5,171.0,49.68,30.19
2018,10,30,16,15,402.5,47.5,2.65,20.2,122.0,37.44,26.65
2018,10,30,16,30,258.0,41.0,2.2,18.9,73.0,31.8,21.22
2018,10,30,16,45,166.5,26.5,1.8,17.65,43.5,20.81,8.3
2018,10,30,17,0,75.0,12.0,1.4,16.4,14.0,10.91,0.0
2018,10,30,17,15,37.5,6.0,1.35,15.95,7.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,6,15,33.0,3.0,1.0,12.6,3.0,0.0,0.0
2018,10,31,6,30,66.0,6.0,1.0,12.9,6.0,39.07,0.0
2018,10,31,6,45,206.0,17.0,0.95,13.2,33.0,155.32,0.0
2018,10,31,7,0,346.0,28.0,0.9,13.5,60.0,281.05,210.61
2018,10,31,7,15,411.0,39.0,1.05,14.5,99.5,351.2,283.16
2018,10,31,7,30,476.0,50.0,1.2,15.5,139.0,426.85,347.96
2018,10,31,7,45,477.0,62.5,1.35,16.5,172.5,461.6,377.23
2018,10,31,8,0,478.0,75.0,1.5,17.5,206.0,494.77,403.41
2018,10,31,8,15,520.5,84.5,1.6,18.35,250.5,555.9,449.22
2018,10,31,8,30,563.0,94.0,1.7,19.2,295.0,617.58,493.53
2018,10,31,8,45,632.5,91.0,1.8,20.05,342.5,687.1,542.08
2018,10,31,9,0,702.0,88.0,1.9,20.9,390.0,756.63,589.06
2018,10,31,9,15,775.0,80.5,1.95,21.6,440.5,818.67,629.4
2018,10,31,9,30,848.0,73.0,2.0,22.3,491.0,875.59,665.3
2018,10,31,9,45,879.5,70.0,2.1,22.95,527.5,907.44,684.25
2018,10,31,10,0,911.0,67.0,2.2,23.6,564.0,936.28,701.29
2018,10,31,10,15,920.0,68.0,2.3,24.0,588.5,946.02,706.27
2018,10,31,10,30,929.0,69.0,2.4,24.4,613.0,951.95,709.03
2018,10,31,10,45,935.0,69.5,2.45,24.8,630.5,950.58,706.63
2018,10,31,11,0,941.0,70.0,2.5,25.2,648.0,945.29,701.86
2018,10,31,11,15,934.5,73.5,2.65,25.5,654.5,928.52,690.78
2018,10,31,11,30,928.0,77.0,2.8,25.8,661.0,908.11,677.36
2018,10,31,11,45,923.5,78.5,2.95,26.1,660.5,883.6,661.16
2018,10,31,12,0,919.0,80.0,3.1,26.4,660.0,855.73,642.63
2018,10,31,12,15,931.5,75.0,3.2,26.5,657.5,830.79,626.25
2018,10,31,12,30,944.0,70.0,3.3,26.6,655.0,801.84,607.01
2018,10,31,12,45,939.0,70.0,3.35,26.75,640.5,761.85,579.61
2018,10,31,13,0,934.0,70.0,3.4,26.9,626.0,719.17,550.17
2018,10,31,13,15,895.0,77.0,3.35,26.9,593.5,659.83,506.0
2018,10,31,13,30,856.0,84.0,3.3,26.9,561.0,603.41,462.87
2018,10,31,13,45,792.5,93.5,3.3,26.9,517.5,534.26,409.6
2018,10,31,14,0,729.0,103.0,3.3,26.9,474.0,468.6,357.93
2018,10,31,14,15,714.0,96.5,3.25,26.7,438.5,413.08,312.98
2018,10,31,14,30,699.0,90.0,3.2,26.5,403.0,357.93,266.98
2018,10,31,14,45,678.5,84.5,3.2,26.3,365.0,302.55,219.82
2018,10,31,15,0,658.0,79.0,3.2,26.1,327.0,248.64,173.15
2018,10,31,15,15,598.0,77.5,3.2,26.1,281.5,192.04,126.06
2018,10,31,15,30,538.0,76.0,3.2,26.1,236.0,142.11,86.75
2018,10,31,15,45,386.5,75.0,2.65,24.95,180.0,90.76,54.51
2018,10,31,16,0,235.0,74.0,2.1,23.8,124.0,60.91,42.26
2018,10,31,16,15,192.0,58.0,1.9,22.6,92.0,45.53,33.2
2018,10,31,16,30,149.0,42.0,1.7,21.4,60.0,33.44,22.23
2018,10,31,16,45,100.0,26.5,1.5,20.15,36.0,21.41,7.5
2018,10,31,17,0,51.0,11.0,1.3,18.9,12.0,10.01,0.0
2018,10,31,17,15,25.5,5.5,1.3,18.55,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,6,15,2.5,1.0,1.25,14.55,1.0,0.0,0.0
2018,11,1,6,30,5.0,2.0,1.2,14.9,2.0,1.82,0.0
2018,11,1,6,45,2.5,10.0,1.15,15.25,10.0,10.48,0.0
2018,11,1,7,0,0.0,18.0,1.1,15.6,18.0,15.84,6.36
2018,11,1,7,15,24.5,30.5,1.35,16.65,35.0,45.49,32.55
2018,11,1,7,30,49.0,43.0,1.6,17.7,52.0,86.67,68.09
2018,11,1,7,45,44.0,53.5,1.9,18.8,63.5,96.04,76.15
2018,11,1,8,0,39.0,64.0,2.2,19.9,75.0,93.64,74.05
2018,11,1,8,15,196.5,94.0,2.35,20.6,162.0,283.76,233.26
2018,11,1,8,30,354.0,124.0,2.5,21.3,249.0,474.83,384.31
2018,11,1,8,45,348.0,142.0,2.65,22.0,277.5,481.71,387.25
2018,11,1,9,0,342.0,160.0,2.8,22.7,306.0,504.09,402.34
2018,11,1,9,15,293.0,178.0,2.85,23.35,310.5,486.16,385.56
2018,11,1,9,30,244.0,196.0,2.9,24.0,315.0,465.16,366.67
2018,11,1,9,45,251.0,210.5,2.95,24.6,340.0,488.61,382.8
2018,11,1,10,0,258.0,225.0,3.0,25.2,365.0,510.87,397.64
2018,11,1,10,15,387.0,210.0,3.05,25.75,430.0,608.87,471.25
2018,11,1,10,30,516.0,195.0,3.1,26.3,495.0,724.86,554.41
2018,11,1,10,45,554.5,187.5,3.2,26.85,518.0,745.06,567.22
2018,11,1,11,0,593.0,180.0,3.3,27.4,541.0,768.95,582.99
2018,11,1,11,15,728.0,137.5,3.3,27.85,587.5,830.64,624.35
2018,11,1,11,30,863.0,95.0,3.3,28.3,634.0,878.51,655.15
2018,11,1,11,45,868.0,94.0,3.35,28.7,637.0,852.45,636.23
2018,11,1,12,0,873.0,93.0,3.4,29.1,640.0,830.81,620.95
2018,11,1,12,15,896.5,84.5,3.35,29.3,641.0,811.97,607.63
2018,11,1,12,30,920.0,76.0,3.3,29.5,642.0,788.55,591.23
2018,11,1,12,45,913.0,76.5,3.3,29.7,627.0,748.52,563.64
2018,11,1,13,0,906.0,77.0,3.3,29.9,612.0,706.02,534.08
2018,11,1,13,15,862.5,85.5,3.25,29.9,579.5,646.51,489.99
2018,11,1,13,30,819.0,94.0,3.2,29.9,547.0,590.57,447.66
2018,11,1,13,45,746.5,105.5,3.1,29.9,502.0,520.29,393.95
2018,11,1,14,0,674.0,117.0,3.0,29.9,457.0,454.43,342.72
2018,11,1,14,15,668.0,108.0,2.9,29.75,425.0,403.24,301.63
2018,11,1,14,30,662.0,99.0,2.8,29.6,393.0,351.57,258.91
2018,11,1,14,45,642.5,93.0,2.65,29.4,356.5,298.1,213.98
2018,11,1,15,0,623.0,87.0,2.5,29.2,320.0,246.04,169.61
2018,11,1,15,15,578.5,81.5,2.5,29.2,276.5,191.05,124.2
2018,11,1,15,30,534.0,76.0,2.5,29.2,233.0,140.99,84.84
2018,11,1,15,45,550.0,62.0,1.8,27.75,199.0,93.36,50.13
2018,11,1,16,0,566.0,48.0,1.1,26.3,165.0,43.79,25.42
2018,11,1,16,15,481.5,41.0,1.1,25.45,122.5,32.26,21.6
2018,11,1,16,30,397.0,34.0,1.1,24.6,80.0,27.58,17.0
2018,11,1,16,45,255.5,23.5,1.1,23.8,47.5,19.49,4.94
2018,11,1,17,0,114.0,13.0,1.1,23.0,15.0,11.82,0.0
2018,11,1,17,15,57.0,6.5,1.05,22.7,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,20.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,6,15,30.5,3.5,0.9,16.1,3.0,0.0,0.0
2018,11,2,6,30,61.0,7.0,0.9,16.3,6.0,0.0,0.0
2018,11,2,6,45,226.0,17.0,0.85,16.45,33.5,140.27,0.0
2018,11,2,7,0,391.0,27.0,0.8,16.6,61.0,305.5,217.13
2018,11,2,7,15,492.5,34.5,0.95,17.45,104.5,396.99,313.68
2018,11,2,7,30,594.0,42.0,1.1,18.3,148.0,489.57,391.31
2018,11,2,7,45,529.0,58.5,1.3,19.15,173.5,492.91,396.59
2018,11,2,8,0,464.0,75.0,1.5,20.0,199.0,482.22,389.45
2018,11,2,8,15,590.0,72.0,1.6,20.9,259.0,593.87,473.41
2018,11,2,8,30,716.0,69.0,1.7,21.8,319.0,704.65,551.82
2018,11,2,8,45,779.0,65.5,1.85,22.65,368.0,771.23,596.41
2018,11,2,9,0,842.0,62.0,2.0,23.5,417.0,828.43,633.62
2018,11,2,9,15,860.0,64.0,2.15,24.25,454.5,860.61,653.22
2018,11,2,9,30,878.0,66.0,2.3,25.0,492.0,889.97,670.86
2018,11,2,9,45,890.5,67.5,2.4,25.8,523.0,910.52,681.84
2018,11,2,10,0,903.0,69.0,2.5,26.6,554.0,927.64,690.58
2018,11,2,10,15,907.0,72.0,2.6,27.1,577.5,935.22,693.85
2018,11,2,10,30,911.0,75.0,2.7,27.6,601.0,938.97,694.79
2018,11,2,10,45,906.5,79.0,2.8,28.1,615.0,932.34,689.01
2018,11,2,11,0,902.0,83.0,2.9,28.6,629.0,921.94,680.95
2018,11,2,11,15,911.5,81.5,2.95,28.9,640.0,913.76,674.7
2018,11,2,11,30,921.0,80.0,3.0,29.2,651.0,901.69,665.99
2018,11,2,11,45,929.0,77.5,3.1,29.5,654.5,883.24,653.5
2018,11,2,12,0,937.0,75.0,3.2,29.8,658.0,860.95,638.52
2018,11,2,12,15,913.0,81.0,3.25,29.85,644.0,819.27,610.73
2018,11,2,12,30,889.0,87.0,3.3,29.9,630.0,775.59,581.48
2018,11,2,12,45,704.0,137.5,3.35,30.0,561.0,669.34,506.13
2018,11,2,13,0,519.0,188.0,3.4,30.1,492.0,557.94,423.55
2018,11,2,13,15,537.0,174.5,3.4,30.0,479.0,529.13,402.84
2018,11,2,13,30,555.0,161.0,3.4,29.9,466.0,497.44,379.0
2018,11,2,13,45,665.0,124.0,3.45,29.75,470.0,493.83,375.64
2018,11,2,14,0,775.0,87.0,3.5,29.6,474.0,473.17,358.04
2018,11,2,14,15,674.0,103.0,3.45,29.25,422.5,400.05,300.49
2018,11,2,14,30,573.0,119.0,3.4,28.9,371.0,335.95,249.51
2018,11,2,14,45,616.5,98.5,3.4,28.55,346.5,294.13,212.75
2018,11,2,15,0,660.0,78.0,3.4,28.2,322.0,246.63,170.0
2018,11,2,15,15,678.0,66.5,3.4,28.2,289.5,196.72,125.51
2018,11,2,15,30,696.0,55.0,3.4,28.2,257.0,146.57,82.9
2018,11,2,15,45,557.0,58.0,2.55,26.65,201.5,89.9,47.49
2018,11,2,16,0,418.0,61.0,1.7,25.1,146.0,52.67,34.27
2018,11,2,16,15,282.0,50.5,1.55,24.0,101.0,38.64,27.08
2018,11,2,16,30,146.0,40.0,1.4,22.9,56.0,31.9,20.55
2018,11,2,16,45,107.5,25.0,1.25,21.8,33.5,20.21,3.83
2018,11,2,17,0,69.0,10.0,1.1,20.7,11.0,9.1,0.0
2018,11,2,17,15,34.5,5.0,1.1,20.2,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.5,1.4,13.4,2.0,0.0,0.0
2018,11,3,6,30,36.0,5.0,1.4,13.8,4.0,0.0,0.0
2018,11,3,6,45,73.0,17.5,1.35,14.25,21.5,56.12,0.0
2018,11,3,7,0,110.0,30.0,1.3,14.7,39.0,125.4,85.82
2018,11,3,7,15,226.5,43.0,1.45,15.85,77.5,234.0,187.56
2018,11,3,7,30,343.0,56.0,1.6,17.0,116.0,337.74,275.66
2018,11,3,7,45,382.0,67.5,1.7,18.15,153.0,392.16,320.89
2018,11,3,8,0,421.0,79.0,1.8,19.3,190.0,448.58,365.74
2018,11,3,8,15,465.0,89.5,1.9,20.1,233.0,508.94,412.25
2018,11,3,8,30,509.0,100.0,2.0,20.9,276.0,570.4,457.3
2018,11,3,8,45,593.5,97.0,2.05,21.7,326.5,657.66,519.58
2018,11,3,9,0,678.0,94.0,2.1,22.5,377.0,739.37,575.4
2018,11,3,9,15,720.0,94.5,2.35,23.35,419.0,787.93,607.56
2018,11,3,9,30,762.0,95.0,2.6,24.2,461.0,829.29,634.43
2018,11,3,9,45,846.0,79.5,2.8,25.05,510.0,892.84,675.84
2018,11,3,10,0,930.0,64.0,3.0,25.9,559.0,943.96,707.9
2018,11,3,10,15,937.5,64.5,3.1,26.5,583.0,951.66,710.57
2018,11,3,10,30,945.0,65.0,3.2,27.1,607.0,955.52,711.17
2018,11,3,10,45,949.5,66.0,3.35,27.7,623.5,953.35,708.25
2018,11,3,11,0,954.0,67.0,3.5,28.3,640.0,947.21,702.85
2018,11,3,11,15,956.0,68.0,3.6,28.6,649.5,934.88,693.97
2018,11,3,11,30,958.0,69.0,3.7,28.9,659.0,918.68,682.65
2018,11,3,11,45,949.0,71.5,3.8,29.25,657.0,891.14,663.65
2018,11,3,12,0,940.0,74.0,3.9,29.6,655.0,860.36,642.51
2018,11,3,12,15,909.0,81.5,3.95,29.75,638.5,814.9,611.53
2018,11,3,12,30,878.0,89.0,4.0,29.9,622.0,767.82,579.26
2018,11,3,12,45,868.5,90.0,4.1,30.0,606.5,727.98,552.11
2018,11,3,13,0,859.0,91.0,4.2,30.1,591.0,690.04,524.93
2018,11,3,13,15,889.0,80.0,4.15,30.05,580.5,654.44,498.49
2018,11,3,13,30,919.0,69.0,4.1,30.0,570.0,617.74,470.25
2018,11,3,13,45,864.0,77.0,4.1,29.95,528.0,550.15,418.18
2018,11,3,14,0,809.0,85.0,4.1,29.9,486.0,486.51,368.03
2018,11,3,14,15,776.0,82.5,3.95,29.65,445.0,423.81,317.62
2018,11,3,14,30,743.0,80.0,3.8,29.4,404.0,363.16,267.58
2018,11,3,14,45,591.5,97.5,3.7,29.15,340.0,284.53,205.47
2018,11,3,15,0,440.0,115.0,3.6,28.9,276.0,219.9,155.53
2018,11,3,15,15,325.5,112.0,3.6,28.9,222.5,164.03,113.1
2018,11,3,15,30,211.0,109.0,3.6,28.9,169.0,121.31,83.1
2018,11,3,15,45,183.5,91.0,2.6,27.25,136.5,87.92,59.15
2018,11,3,16,0,156.0,73.0,1.6,25.6,104.0,58.28,43.88
2018,11,3,16,15,123.0,55.5,1.5,24.45,76.0,43.46,31.02
2018,11,3,16,30,90.0,38.0,1.4,23.3,48.0,30.29,19.04
2018,11,3,16,45,55.5,22.5,1.35,22.15,27.5,18.25,1.09
2018,11,3,17,0,21.0,7.0,1.3,21.0,7.0,6.37,0.0
2018,11,3,17,15,10.5,3.5,1.3,20.65,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,4,6,15,15.0,2.5,0.4,15.95,2.0,0.0,0.0
2018,11,4,6,30,30.0,5.0,0.4,16.1,4.0,0.0,0.0
2018,11,4,6,45,54.5,17.0,0.35,16.3,19.5,45.39,0.0
2018,11,4,7,0,79.0,29.0,0.3,16.5,35.0,104.45,67.25
2018,11,4,7,15,290.0,39.0,0.25,17.15,85.0,268.31,211.79
2018,11,4,7,30,501.0,49.0,0.2,17.8,135.0,439.4,348.16
2018,11,4,7,45,495.0,60.0,0.2,18.5,166.5,468.13,370.97
2018,11,4,8,0,489.0,71.0,0.2,19.2,198.0,494.76,391.37
2018,11,4,8,15,469.5,89.0,0.25,19.9,229.0,511.15,403.04
2018,11,4,8,30,450.0,107.0,0.3,20.6,260.0,530.4,415.64
2018,11,4,8,45,515.0,109.5,0.35,21.25,306.0,597.87,463.27
2018,11,4,9,0,580.0,112.0,0.4,21.9,352.0,674.64,514.77
2018,11,4,9,15,567.0,126.0,0.6,22.95,378.0,688.76,523.04
2018,11,4,9,30,554.0,140.0,0.8,24.0,404.0,692.8,525.0
2018,11,4,9,45,557.5,148.0,1.0,25.05,428.5,709.05,535.26
2018,11,4,10,0,561.0,156.0,1.2,26.1,453.0,722.84,543.49
2018,11,4,10,15,540.5,171.0,1.4,26.65,467.5,720.42,541.28
2018,11,4,10,30,520.0,186.0,1.6,27.2,482.0,715.18,536.74
2018,11,4,10,45,638.0,155.5,1.75,27.8,529.0,788.81,587.4
2018,11,4,11,0,756.0,125.0,1.9,28.4,576.0,850.2,627.16
2018,11,4,11,15,722.5,136.5,2.05,28.6,573.0,820.19,606.99
2018,11,4,11,30,689.0,148.0,2.2,28.8,570.0,787.72,585.81
2018,11,4,11,45,803.5,117.0,2.35,29.0,609.5,826.35,612.71
2018,11,4,12,0,918.0,86.0,2.5,29.2,649.0,854.4,631.85
2018,11,4,12,15,935.5,81.5,2.65,29.25,650.0,833.96,618.99
2018,11,4,12,30,953.0,77.0,2.8,29.3,651.0,809.19,603.52
2018,11,4,12,45,946.0,76.5,2.95,29.35,635.0,766.99,575.94
2018,11,4,13,0,939.0,76.0,3.1,29.4,619.0,722.27,545.95
2018,11,4,13,15,916.0,77.0,3.2,29.2,590.0,666.76,506.02
2018,11,4,13,30,893.0,78.0,3.3,29.0,561.0,610.58,464.5
2018,11,4,13,45,851.5,78.0,3.4,28.85,518.5,544.81,414.62
2018,11,4,14,0,810.0,78.0,3.5,28.7,476.0,478.7,363.15
2018,11,4,14,15,804.5,74.0,3.5,28.35,445.5,426.5,320.54
2018,11,4,14,30,799.0,70.0,3.5,28.0,415.0,373.33,275.66
2018,11,4,14,45,807.5,66.0,3.55,27.6,386.0,323.86,232.01
2018,11,4,15,0,816.0,62.0,3.6,27.2,357.0,272.19,185.55
2018,11,4,15,15,764.0,59.5,3.6,27.2,307.5,207.96,131.41
2018,11,4,15,30,712.0,57.0,3.6,27.2,258.0,149.25,84.73
2018,11,4,15,45,634.5,53.5,3.1,25.65,208.5,90.8,45.94
2018,11,4,16,0,557.0,50.0,2.6,24.1,159.0,44.04,32.04
2018,11,4,16,15,426.0,42.5,2.25,22.75,112.5,33.85,23.08
2018,11,4,16,30,295.0,35.0,1.9,21.4,66.0,28.8,17.83
2018,11,4,16,45,175.5,21.5,1.6,20.05,37.5,17.0,0.0
2018,11,4,17,0,56.0,8.0,1.3,18.7,9.0,7.28,0.0
2018,11,4,17,15,28.0,4.0,1.25,18.1,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,6,15,14.5,2.0,1.1,12.25,1.5,0.0,0.0
2018,11,5,6,30,29.0,4.0,1.2,12.7,3.0,0.0,0.0
2018,11,5,6,45,116.5,13.0,1.3,13.1,20.0,75.63,0.0
2018,11,5,7,0,204.0,22.0,1.4,13.5,37.0,181.67,116.56
2018,11,5,7,15,370.0,31.0,1.55,14.25,83.5,311.93,250.48
2018,11,5,7,30,536.0,40.0,1.7,15.0,130.0,451.01,368.04
2018,11,5,7,45,433.5,54.5,1.9,15.75,142.0,416.23,343.13
2018,11,5,8,0,331.0,69.0,2.1,16.5,154.0,365.15,302.98
2018,11,5,8,15,280.5,92.5,2.25,17.4,174.0,365.95,302.46
2018,11,5,8,30,230.0,116.0,2.4,18.3,194.0,343.6,282.75
2018,11,5,8,45,350.0,119.5,2.6,19.2,255.0,470.63,383.98
2018,11,5,9,0,470.0,123.0,2.8,20.1,316.0,584.43,470.96
2018,11,5,9,15,667.5,91.5,3.0,20.95,392.5,734.68,580.2
2018,11,5,9,30,865.0,60.0,3.2,21.8,469.0,864.67,669.99
2018,11,5,9,45,877.0,62.5,3.45,22.65,500.0,885.96,681.83
2018,11,5,10,0,889.0,65.0,3.7,23.5,531.0,903.85,692.09
2018,11,5,10,15,898.0,66.0,3.75,24.0,555.0,913.45,696.43
2018,11,5,10,30,907.0,67.0,3.8,24.5,579.0,919.36,698.42
2018,11,5,10,45,913.5,67.5,3.85,25.0,596.0,918.59,695.96
2018,11,5,11,0,920.0,68.0,3.9,25.5,613.0,913.99,691.1
2018,11,5,11,15,923.0,68.0,3.9,25.75,622.0,901.84,681.66
2018,11,5,11,30,926.0,68.0,3.9,26.0,631.0,885.95,669.85
2018,11,5,11,45,926.5,68.5,3.95,26.3,632.5,864.86,654.74
2018,11,5,12,0,927.0,69.0,4.0,26.6,634.0,840.23,637.29
2018,11,5,12,15,924.5,69.0,3.95,26.7,627.5,809.23,615.51
2018,11,5,12,30,922.0,69.0,3.9,26.8,621.0,775.11,591.59
2018,11,5,12,45,916.5,69.0,3.9,26.9,606.5,735.9,564.2
2018,11,5,13,0,911.0,69.0,3.9,27.0,592.0,694.13,534.58
2018,11,5,13,15,903.0,68.5,3.85,26.95,570.0,647.88,499.52
2018,11,5,13,30,895.0,68.0,3.8,26.9,548.0,599.72,462.24
2018,11,5,13,45,884.5,66.5,3.75,26.85,519.5,547.51,420.97
2018,11,5,14,0,874.0,65.0,3.7,26.8,491.0,494.14,377.65
2018,11,5,14,15,857.5,63.0,3.65,26.6,456.0,436.79,330.26
2018,11,5,14,30,841.0,61.0,3.6,26.4,421.0,379.47,281.49
2018,11,5,14,45,817.5,59.0,3.5,26.15,381.0,320.23,230.19
2018,11,5,15,0,794.0,57.0,3.4,25.9,341.0,260.87,178.19
2018,11,5,15,15,718.0,59.0,3.4,25.9,290.5,197.72,125.7
2018,11,5,15,30,642.0,61.0,3.4,25.9,240.0,140.35,81.01
2018,11,5,15,45,531.5,58.5,2.7,24.7,188.5,87.17,46.93
2018,11,5,16,0,421.0,56.0,2.0,23.5,137.0,47.54,35.08
2018,11,5,16,15,297.0,45.5,1.8,22.25,95.0,35.0,24.07
2018,11,5,16,30,173.0,35.0,1.6,21.0,53.0,27.22,16.41
2018,11,5,16,45,107.5,21.5,1.4,19.75,30.5,16.96,0.0
2018,11,5,17,0,42.0,8.0,1.2,18.5,8.0,7.28,0.0
2018,11,5,17,15,21.0,4.0,1.2,18.05,4.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,6,6,15,14.0,2.0,0.8,13.1,1.5,0.0,0.0
2018,11,6,6,30,28.0,4.0,0.8,13.3,3.0,0.0,0.0
2018,11,6,6,45,185.5,15.0,0.75,13.5,27.0,114.95,0.0
2018,11,6,7,0,343.0,26.0,0.7,13.7,51.0,265.87,159.9
2018,11,6,7,15,468.0,33.0,0.7,14.55,94.5,376.59,296.67
2018,11,6,7,30,593.0,40.0,0.7,15.4,138.0,481.88,385.6
2018,11,6,7,45,565.0,52.0,0.75,16.25,169.0,506.79,407.11
2018,11,6,8,0,537.0,64.0,0.8,17.1,200.0,520.65,418.61
2018,11,6,8,15,627.5,67.0,0.9,18.0,254.5,612.44,486.81
2018,11,6,8,30,718.0,70.0,1.0,18.9,309.0,707.26,553.37
2018,11,6,8,45,789.0,66.0,1.1,19.75,360.0,773.93,597.7
2018,11,6,9,0,860.0,62.0,1.2,20.6,411.0,837.17,638.57
2018,11,6,9,15,878.5,64.0,1.25,21.4,448.5,869.83,657.24
2018,11,6,9,30,897.0,66.0,1.3,22.2,486.0,899.64,674.03
2018,11,6,9,45,909.5,67.5,1.4,22.95,517.5,920.2,685.39
2018,11,6,10,0,922.0,69.0,1.5,23.7,549.0,937.28,694.52
2018,11,6,10,15,931.0,70.0,1.55,24.3,573.5,946.84,698.52
2018,11,6,10,30,940.0,71.0,1.6,24.9,598.0,952.59,700.24
2018,11,6,10,45,945.5,72.0,1.7,25.45,615.5,951.25,698.32
2018,11,6,11,0,951.0,73.0,1.8,26.0,633.0,945.97,694.03
2018,11,6,11,15,953.5,73.5,1.85,26.35,642.0,933.48,685.13
2018,11,6,11,30,956.0,74.0,1.9,26.7,651.0,917.13,673.91
2018,11,6,11,45,956.5,74.0,2.0,27.05,652.0,894.71,659.34
2018,11,6,12,0,957.0,74.0,2.1,27.4,653.0,868.65,642.38
2018,11,6,12,15,953.5,74.5,2.15,27.55,646.0,836.52,621.38
2018,11,6,12,30,950.0,75.0,2.2,27.7,639.0,801.21,598.17
2018,11,6,12,45,943.5,74.5,2.3,27.9,623.5,759.66,570.76
2018,11,6,13,0,937.0,74.0,2.4,28.1,608.0,715.55,540.8
2018,11,6,13,15,928.5,73.5,2.45,28.05,585.5,667.86,506.19
2018,11,6,13,30,920.0,73.0,2.5,28.0,563.0,618.22,469.19
2018,11,6,13,45,907.0,71.0,2.6,28.0,532.5,562.93,427.03
2018,11,6,14,0,894.0,69.0,2.7,28.0,502.0,506.69,382.73
2018,11,6,14,15,876.5,67.5,2.7,27.75,466.0,448.36,335.47
2018,11,6,14,30,859.0,66.0,2.7,27.5,430.0,389.74,286.48
2018,11,6,14,45,833.5,63.5,2.7,27.3,388.5,327.79,233.73
2018,11,6,15,0,808.0,61.0,2.7,27.1,347.0,267.51,181.56
2018,11,6,15,15,771.5,58.0,2.7,27.1,302.0,206.59,129.71
2018,11,6,15,30,735.0,55.0,2.7,27.1,257.0,149.29,83.72
2018,11,6,15,45,664.5,51.0,1.95,25.25,208.5,92.59,46.62
2018,11,6,16,0,594.0,47.0,1.2,23.4,160.0,41.16,29.62
2018,11,6,16,15,427.0,41.0,1.25,22.3,110.5,32.78,22.16
2018,11,6,16,30,260.0,35.0,1.3,21.2,61.0,27.42,16.36
2018,11,6,16,45,143.5,21.0,1.3,20.05,34.0,16.63,0.0
2018,11,6,17,0,27.0,7.0,1.3,18.9,7.0,6.37,0.0
2018,11,6,17,15,13.5,3.5,1.3,18.55,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,7,6,15,15.0,1.5,0.35,15.85,1.0,0.0,0.0
2018,11,7,6,30,30.0,3.0,0.4,16.0,2.0,0.0,0.0
2018,11,7,6,45,62.0,14.5,0.4,16.1,17.0,46.95,0.0
2018,11,7,7,0,94.0,26.0,0.4,16.2,32.0,106.2,55.35
2018,11,7,7,15,163.5,41.0,0.45,16.75,63.0,177.69,138.69
2018,11,7,7,30,233.0,56.0,0.5,17.3,94.0,262.51,211.19
2018,11,7,7,45,341.5,63.0,0.55,17.9,138.0,355.09,287.64
2018,11,7,8,0,450.0,70.0,0.6,18.5,182.0,461.2,371.2
2018,11,7,8,15,466.5,84.0,0.7,19.25,219.5,499.82,400.0
2018,11,7,8,30,483.0,98.0,0.8,20.0,257.0,543.23,431.51
2018,11,7,8,45,661.5,79.5,0.9,20.7,328.0,687.92,534.93
2018,11,7,9,0,840.0,61.0,1.0,21.4,399.0,816.79,621.25
2018,11,7,9,15,865.5,61.5,1.25,22.2,437.5,853.13,644.43
2018,11,7,9,30,891.0,62.0,1.5,23.0,476.0,886.98,666.62
2018,11,7,9,45,903.0,64.5,1.75,23.8,507.5,908.41,680.18
2018,11,7,10,0,915.0,67.0,2.0,24.6,539.0,926.34,691.34
2018,11,7,10,15,924.0,68.0,2.15,25.05,563.5,935.91,696.77
2018,11,7,10,30,933.0,69.0,2.3,25.5,588.0,941.71,699.83
2018,11,7,10,45,938.0,69.5,2.4,25.95,604.5,939.38,697.16
2018,11,7,11,0,943.0,70.0,2.5,26.4,621.0,933.17,692.12
2018,11,7,11,15,945.0,70.5,2.6,26.65,630.0,920.44,683.42
2018,11,7,11,30,947.0,71.0,2.7,26.9,639.0,903.9,672.33
2018,11,7,11,45,947.0,71.5,2.75,27.15,640.0,881.95,657.32
2018,11,7,12,0,947.0,72.0,2.8,27.4,641.0,856.42,639.98
2018,11,7,12,15,944.5,71.5,2.85,27.45,634.0,824.3,618.69
2018,11,7,12,30,942.0,71.0,2.9,27.5,627.0,789.02,595.16
2018,11,7,12,45,936.5,70.5,3.0,27.5,612.0,748.61,568.26
2018,11,7,13,0,931.0,70.0,3.1,27.5,597.0,705.6,538.81
2018,11,7,13,15,923.5,69.0,3.1,27.45,574.5,658.39,503.7
2018,11,7,13,30,916.0,68.0,3.1,27.4,552.0,609.2,466.23
2018,11,7,13,45,904.5,66.5,3.15,27.35,523.0,555.6,424.58
2018,11,7,14,0,893.0,65.0,3.2,27.3,494.0,500.9,380.77
2018,11,7,14,15,876.5,62.5,3.2,27.05,458.0,442.21,332.75
2018,11,7,14,30,860.0,60.0,3.2,26.8,422.0,383.52,283.22
2018,11,7,14,45,836.5,58.0,3.15,26.55,381.5,323.42,231.37
2018,11,7,15,0,813.0,56.0,3.1,26.3,341.0,263.21,178.8
2018,11,7,15,15,777.0,52.5,3.1,26.3,296.0,201.81,126.22
2018,11,7,15,30,741.0,49.0,3.1,26.3,251.0,143.97,79.55
